ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 00:00,2,0.000,ALERT,212.61,300.87,60.012,1504065603,"201051344000645","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,829124.7,829124.7,20290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065605,2411054.00
08/30/2017 00:00,2,0.000,ALERT,211.70,300.57,60.012,1504065603,"274151322000085","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,1030794.8,1030794.8,20185,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065607,2411055.00
08/30/2017 00:00,2,0.000,ALERT,212.61,300.27,60.012,1504065603,"201051344000633","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,816328.9,816328.9,20344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065608,2411056.00
08/30/2017 00:00,2,0.000,ALERT,212.16,300.57,60.007,1504065603,"201051344000469","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,820414.8,820414.8,20307,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065610,2411057.00
08/30/2017 00:00,2,0.000,ALERT,211.93,300.87,60.012,1504065603,"201051344000646","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,814510.0,814510.0,20298,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065612,2411058.00
08/30/2017 00:00,2,0.000,ALERT,211.48,300.87,60.018,1504065603,"274151322000052","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,1074498.5,1074498.5,20179,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065614,2411059.00
08/30/2017 00:00,2,0.000,ALERT,212.38,301.47,60.012,1504065603,"201051344000585","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,828936.8,828936.8,20292,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065616,2411060.00
08/30/2017 00:00,2,0.000,ALERT,212.16,301.17,60.012,1504065603,"201051344001230","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,818943.6,818943.6,20339,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065618,2411061.00
08/30/2017 00:00,2,0.000,ALERT,212.61,301.77,60.012,1504065603,"201051344000582","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,807813.4,807813.4,20284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065620,2411062.00
08/30/2017 00:00,2,0.000,ALERT,211.93,300.87,60.034,1504065603,"201051344000955","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,828221.8,828221.8,20304,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504065621,2411063.00
08/30/2017 00:00,2,0.000,ALERT,211.70,299.67,60.007,1504065603,"274151322000094","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,889591.0,889591.0,20607,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065623,2411064.00
08/30/2017 00:00,2,0.000,ALERT,212.16,301.47,59.986,1504065603,"201051344000579","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,838775.0,838775.0,20306,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065625,2411065.00
08/30/2017 00:00,2,0.000,ALERT,212.16,301.47,60.039,1504065603,"201051344000890","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,822358.3,822358.3,20305,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065627,2411066.00
08/30/2017 00:00,2,0.000,ALERT,212.38,301.17,60.007,1504065603,"201051344000438","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,824543.6,824543.6,20288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504065629,2411067.00
08/30/2017 00:00,2,0.000,ALERT,212.38,300.27,59.996,1504065603,"201051344000417","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,730255.4,730255.4,20335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065630,2411068.00
08/30/2017 00:00,2,0.000,ALERT,211.93,301.17,59.996,1504065603,"274151322000083","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,1063607.9,1063607.9,20197,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504065632,2411069.00
08/30/2017 00:00,2,0.000,ALERT,212.38,299.97,59.991,1504065603,"274151322000076","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,1135887.8,1135887.8,20182,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065634,2411070.00
08/30/2017 00:00,2,0.000,ALERT,212.16,301.17,60.034,1504065603,"201051344000868","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,818721.9,818721.9,20318,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065636,2411071.00
08/30/2017 00:00,2,0.000,ALERT,211.70,301.47,59.996,1504065603,"274151322000095","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,1124920.0,1124920.0,20211,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065638,2411072.00
08/30/2017 00:00,2,0.000,ALERT,211.93,300.57,59.996,1504065603,"201051344000988","219011344069620",0.00,17.50,0,295.46,301.77,0.0,0.0,0.000,702480.7,702480.7,20287,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065640,2411073.00
08/30/2017 00:00,2,0.000,ALERT,212.16,300.57,59.991,1504065603,"201051344001025","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,825759.4,825759.4,20288,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065641,2411074.00
08/30/2017 00:00,2,0.000,ALERT,212.16,301.17,59.996,1504065603,"201051344000458","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,829731.7,829731.7,20285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065643,2411075.00
08/30/2017 00:00,2,0.000,ALERT,212.61,300.57,59.991,1504065603,"201051344000853","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,831228.4,831228.4,20317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065645,2411076.00
08/30/2017 00:00,2,0.000,ALERT,212.61,301.17,59.991,1504065603,"201051344000685","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,824348.2,824348.2,20331,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065647,2411077.00
08/30/2017 00:00,2,0.000,ALERT,212.38,300.57,59.986,1504065603,"201051344000917","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,821043.8,821043.8,20329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504065649,2411078.00
08/30/2017 00:00,2,0.000,ALERT,212.61,301.47,59.996,1504065603,"201051344001145","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,829088.4,829088.4,20310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504065650,2411079.00
08/30/2017 00:00,2,0.000,ALERT,212.61,300.57,60.007,1504065603,"201051344000651","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,818117.9,818117.9,20302,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065652,2411080.00
08/30/2017 00:00,2,0.000,ALERT,211.25,300.57,59.986,1504065603,"274151322000088","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1020825.8,1020825.8,20194,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065654,2411081.00
08/30/2017 00:00,2,0.000,ALERT,212.38,299.97,59.986,1504065603,"274151322000068","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,890567.8,890567.8,20618,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065656,2411082.00
08/30/2017 00:00,2,0.000,ALERT,211.93,301.17,59.991,1504065603,"201051344001135","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,813690.5,813690.5,20264,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065657,2411083.00
08/30/2017 00:00,2,0.000,ALERT,211.93,301.47,59.949,1504065603,"201051344000594","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,833241.6,833241.6,20298,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065659,2411084.00
08/30/2017 00:00,2,0.000,ALERT,212.38,300.87,59.991,1504065603,"201051344001203","219011344069620",0.00,17.00,0,298.47,304.18,0.0,0.0,0.000,823823.9,823823.9,20331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065661,2411085.00
08/30/2017 00:00,2,0.000,ALERT,211.70,301.17,59.959,1504065603,"274151322000054","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,1036386.8,1036386.8,20164,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065663,2411086.00
08/30/2017 00:00,2,0.000,ALERT,212.38,300.57,59.996,1504065603,"201051344000867","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,817420.9,817420.9,20330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065665,2411087.00
08/30/2017 00:00,2,0.000,ALERT,212.38,301.17,60.034,1504065603,"201051344001093","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,821036.7,821036.7,20333,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065667,2411088.00
08/30/2017 00:00,2,0.000,ALERT,212.16,300.87,60.039,1504065603,"201051344000900","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,839522.4,839522.4,20332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504065669,2411089.00
08/30/2017 00:00,2,0.000,ALERT,212.38,300.27,59.996,1504065603,"201051344000648","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,825619.2,825619.2,20300,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065670,2411090.00
08/30/2017 00:00,2,0.000,ALERT,212.16,301.17,60.034,1504065603,"201051344000569","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,841049.4,841049.4,20272,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065672,2411091.00
08/30/2017 00:00,2,0.000,ALERT,212.16,300.87,60.012,1504065603,"201051344000983","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,832003.6,832003.6,20304,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065674,2411092.00
08/30/2017 00:00,2,0.000,ALERT,212.16,300.57,59.996,1504065603,"201051344001158","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,815631.1,815631.1,20309,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065676,2411093.00
08/30/2017 00:00,2,0.000,ALERT,212.61,301.17,59.981,1504065603,"201051344000576","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,830228.4,830228.4,20324,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504065678,2411094.00
08/30/2017 00:00,2,0.000,ALERT,211.70,299.97,59.981,1504065603,"274151322000087","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,1012046.3,1012046.3,20431,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504065680,2411095.00
08/30/2017 00:15,2,0.000,ALERT,212.61,300.57,59.991,1504066503,"201051344000645","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,829124.7,829124.7,20292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066505,2411096.00
08/30/2017 00:15,2,0.000,ALERT,211.93,300.27,59.970,1504066503,"274151322000085","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,1030794.8,1030794.8,20187,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066507,2411097.00
08/30/2017 00:15,2,0.000,ALERT,212.83,300.57,60.023,1504066503,"201051344000633","219011344069620",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,816328.9,816328.9,20346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066509,2411098.00
08/30/2017 00:15,2,0.000,ALERT,212.38,300.57,59.986,1504066503,"201051344000469","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,820414.8,820414.8,20309,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066510,2411099.00
08/30/2017 00:15,2,0.000,ALERT,211.93,300.87,59.996,1504066503,"201051344000646","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,814510.0,814510.0,20300,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066512,2411100.00
08/30/2017 00:15,2,0.000,ALERT,211.25,299.97,59.991,1504066503,"274151322000052","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,1074498.5,1074498.5,20181,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066514,2411101.00
08/30/2017 00:15,2,0.000,ALERT,212.38,301.17,59.996,1504066503,"201051344000585","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,828936.8,828936.8,20294,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066516,2411102.00
08/30/2017 00:15,2,0.000,ALERT,212.16,301.47,59.991,1504066503,"201051344001230","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,818943.6,818943.6,20341,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066518,2411103.00
08/30/2017 00:15,2,0.000,ALERT,212.83,302.07,59.981,1504066503,"201051344000582","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,807813.4,807813.4,20286,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066519,2411104.00
08/30/2017 00:15,2,0.000,ALERT,211.93,301.17,59.991,1504066503,"201051344000955","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,828221.8,828221.8,20306,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066521,2411105.00
08/30/2017 00:15,2,0.000,ALERT,211.70,299.67,59.986,1504066503,"274151322000094","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,889591.0,889591.0,20609,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504066523,2411106.00
08/30/2017 00:15,2,0.000,ALERT,212.16,301.17,59.986,1504066503,"201051344000579","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,838775.0,838775.0,20308,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066525,2411107.00
08/30/2017 00:15,2,0.000,ALERT,212.38,301.47,60.023,1504066503,"201051344000890","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,822358.3,822358.3,20307,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066527,2411108.00
08/30/2017 00:15,2,0.000,ALERT,212.38,301.17,60.002,1504066503,"201051344000438","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,824543.6,824543.6,20290,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504066528,2411109.00
08/30/2017 00:15,2,0.000,ALERT,212.38,300.57,59.981,1504066503,"201051344000417","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,730255.4,730255.4,20337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066530,2411110.00
08/30/2017 00:15,2,0.000,ALERT,211.93,300.57,59.986,1504066503,"274151322000083","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,1063607.9,1063607.9,20199,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066532,2411111.00
08/30/2017 00:15,2,0.000,ALERT,212.16,300.57,59.975,1504066503,"274151322000076","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,1135887.8,1135887.8,20184,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066534,2411112.00
08/30/2017 00:15,2,0.000,ALERT,212.16,301.77,59.981,1504066503,"201051344000868","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,818721.9,818721.9,20320,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066536,2411113.00
08/30/2017 00:15,2,0.000,ALERT,211.70,301.17,59.986,1504066503,"274151322000095","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,1124920.0,1124920.0,20213,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066538,2411114.00
08/30/2017 00:15,2,0.000,ALERT,212.16,300.87,60.018,1504066503,"201051344000988","219011344069620",0.00,17.50,0,295.46,302.37,0.0,0.0,0.000,702480.7,702480.7,20289,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066540,2411115.00
08/30/2017 00:15,2,0.000,ALERT,212.38,300.57,59.991,1504066503,"201051344001025","219011344069620",0.00,16.70,0,297.26,303.28,0.0,0.0,0.000,825759.4,825759.4,20290,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066542,2411116.00
08/30/2017 00:15,2,0.000,ALERT,212.16,301.17,60.002,1504066503,"201051344000458","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,829731.7,829731.7,20287,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066543,2411117.00
08/30/2017 00:15,2,0.000,ALERT,212.83,301.17,59.986,1504066503,"201051344000853","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,831228.4,831228.4,20319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066545,2411118.00
08/30/2017 00:15,2,0.000,ALERT,212.83,301.17,59.991,1504066503,"201051344000685","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,824348.2,824348.2,20333,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066547,2411119.00
08/30/2017 00:15,2,0.000,ALERT,212.38,300.57,59.991,1504066503,"201051344000917","219011344069620",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,821043.8,821043.8,20331,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066549,2411120.00
08/30/2017 00:15,2,0.000,ALERT,212.61,301.77,59.991,1504066503,"201051344001145","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,829088.4,829088.4,20312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066550,2411121.00
08/30/2017 00:15,2,0.000,ALERT,212.61,300.57,59.991,1504066503,"201051344000651","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,818117.9,818117.9,20304,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504066552,2411122.00
08/30/2017 00:15,2,0.000,ALERT,211.48,299.97,59.986,1504066503,"274151322000088","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,1020825.8,1020825.8,20196,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066554,2411123.00
08/30/2017 00:15,2,0.000,ALERT,212.38,299.67,59.996,1504066503,"274151322000068","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,890567.8,890567.8,20620,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066556,2411124.00
08/30/2017 00:15,2,0.000,ALERT,212.16,301.17,60.012,1504066503,"201051344001135","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,813690.5,813690.5,20266,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066558,2411125.00
08/30/2017 00:15,2,0.000,ALERT,212.16,302.07,59.959,1504066503,"201051344000594","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,833241.6,833241.6,20300,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504066559,2411126.00
08/30/2017 00:15,2,0.000,ALERT,212.61,301.17,59.954,1504066503,"201051344001203","219011344069620",0.00,17.00,0,297.87,304.48,0.0,0.0,0.000,823823.9,823823.9,20333,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504066561,2411127.00
08/30/2017 00:15,2,0.000,ALERT,211.25,300.57,59.996,1504066503,"274151322000054","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,1036386.8,1036386.8,20166,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066563,2411128.00
08/30/2017 00:15,2,0.000,ALERT,212.61,301.17,60.002,1504066503,"201051344000867","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,817420.9,817420.9,20332,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504066565,2411129.00
08/30/2017 00:15,2,0.000,ALERT,212.61,301.17,60.002,1504066503,"201051344001093","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,821036.7,821036.7,20335,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066567,2411130.00
08/30/2017 00:15,2,0.000,ALERT,212.38,301.47,60.034,1504066503,"201051344000900","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,839522.4,839522.4,20334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066568,2411131.00
08/30/2017 00:15,2,0.000,ALERT,212.38,300.57,60.039,1504066503,"201051344000648","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,825619.2,825619.2,20302,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066570,2411132.00
08/30/2017 00:15,2,0.000,ALERT,212.38,301.47,59.996,1504066503,"201051344000569","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,841049.4,841049.4,20274,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066572,2411133.00
08/30/2017 00:15,2,0.000,ALERT,212.38,301.47,59.996,1504066503,"201051344000983","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,832003.6,832003.6,20306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504066574,2411134.00
08/30/2017 00:15,2,0.000,ALERT,212.38,300.87,60.028,1504066503,"201051344001158","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,815631.1,815631.1,20311,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504066576,2411135.00
08/30/2017 00:15,2,0.000,ALERT,212.83,301.47,59.986,1504066503,"201051344000576","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,830228.4,830228.4,20326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066577,2411136.00
08/30/2017 00:15,2,0.000,ALERT,211.93,299.97,59.991,1504066503,"274151322000087","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1012046.3,1012046.3,20433,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504066579,2411137.00
08/30/2017 00:30,2,0.000,ALERT,212.61,300.87,59.996,1504067404,"201051344000645","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,829124.7,829124.7,20294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504067406,2411138.00
08/30/2017 00:30,2,0.000,ALERT,211.93,300.27,59.991,1504067404,"274151322000085","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,1030794.8,1030794.8,20189,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067407,2411139.00
08/30/2017 00:30,2,0.000,ALERT,212.83,301.17,59.986,1504067404,"201051344000633","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,816328.9,816328.9,20348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067409,2411140.00
08/30/2017 00:30,2,0.000,ALERT,212.38,300.87,59.986,1504067404,"201051344000469","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,820414.8,820414.8,20311,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067411,2411141.00
08/30/2017 00:30,2,0.000,ALERT,212.38,301.17,59.986,1504067404,"201051344000646","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,814510.0,814510.0,20302,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504067413,2411142.00
08/30/2017 00:30,2,0.000,ALERT,211.48,300.27,59.986,1504067404,"274151322000052","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,1074498.5,1074498.5,20183,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067415,2411143.00
08/30/2017 00:30,2,0.000,ALERT,212.61,301.47,59.991,1504067404,"201051344000585","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,828936.8,828936.8,20296,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067416,2411144.00
08/30/2017 00:30,2,0.000,ALERT,212.38,301.77,59.965,1504067404,"201051344001230","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,818943.6,818943.6,20343,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504067418,2411145.00
08/30/2017 00:30,2,0.000,ALERT,213.06,302.37,59.996,1504067404,"201051344000582","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,807813.4,807813.4,20288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067420,2411146.00
08/30/2017 00:30,2,0.000,ALERT,212.16,301.77,59.981,1504067404,"201051344000955","219011344069620",0.00,17.00,0,299.37,302.37,0.0,0.0,0.000,828221.8,828221.8,20308,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067422,2411147.00
08/30/2017 00:30,2,0.000,ALERT,211.93,299.97,59.991,1504067404,"274151322000094","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,889591.0,889591.0,20611,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067424,2411148.00
08/30/2017 00:30,2,0.000,ALERT,212.38,301.77,59.991,1504067404,"201051344000579","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,838775.0,838775.0,20310,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504067425,2411149.00
08/30/2017 00:30,2,0.000,ALERT,212.38,302.07,59.996,1504067404,"201051344000890","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,822358.3,822358.3,20309,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067427,2411150.00
08/30/2017 00:30,2,0.000,ALERT,212.83,301.77,59.996,1504067404,"201051344000438","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,824543.6,824543.6,20292,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067429,2411151.00
08/30/2017 00:30,2,0.000,ALERT,212.83,300.87,59.991,1504067404,"201051344000417","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,730255.4,730255.4,20339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067431,2411152.00
08/30/2017 00:30,2,0.000,ALERT,211.93,300.57,60.002,1504067404,"274151322000083","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,1063607.9,1063607.9,20201,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067432,2411153.00
08/30/2017 00:30,2,0.000,ALERT,212.16,300.57,59.981,1504067404,"274151322000076","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,1135887.8,1135887.8,20186,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067434,2411154.00
08/30/2017 00:30,2,0.000,ALERT,212.16,301.47,59.959,1504067404,"201051344000868","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,818721.9,818721.9,20322,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067436,2411155.00
08/30/2017 00:30,2,0.000,ALERT,211.70,301.47,60.012,1504067404,"274151322000095","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,1124920.0,1124920.0,20215,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067438,2411156.00
08/30/2017 00:30,2,0.000,ALERT,212.16,300.87,59.986,1504067404,"201051344000988","219011344069620",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,702480.7,702480.7,20291,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067440,2411157.00
08/30/2017 00:30,2,0.000,ALERT,212.38,300.57,59.975,1504067404,"201051344001025","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,825759.4,825759.4,20292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067442,2411158.00
08/30/2017 00:30,2,0.000,ALERT,212.16,301.17,59.970,1504067404,"201051344000458","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,829731.7,829731.7,20289,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067443,2411159.00
08/30/2017 00:30,2,0.000,ALERT,212.83,301.17,60.012,1504067404,"201051344000853","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,831228.4,831228.4,20321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067445,2411160.00
08/30/2017 00:30,2,0.000,ALERT,213.06,301.47,59.975,1504067404,"201051344000685","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,824348.2,824348.2,20335,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067447,2411161.00
08/30/2017 00:30,2,0.000,ALERT,212.61,300.87,59.975,1504067404,"201051344000917","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,821043.8,821043.8,20333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504067449,2411162.00
08/30/2017 00:30,2,0.000,ALERT,212.83,301.77,59.975,1504067404,"201051344001145","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,829088.4,829088.4,20314,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504067451,2411163.00
08/30/2017 00:30,2,0.000,ALERT,212.83,300.87,59.975,1504067404,"201051344000651","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,818117.9,818117.9,20306,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067452,2411164.00
08/30/2017 00:30,2,0.000,ALERT,211.48,300.87,59.970,1504067404,"274151322000088","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1020825.8,1020825.8,20198,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067454,2411165.00
08/30/2017 00:30,2,0.000,ALERT,212.61,299.97,59.975,1504067404,"274151322000068","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,890567.8,890567.8,20622,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067456,2411166.00
08/30/2017 00:30,2,0.000,ALERT,212.38,301.47,59.986,1504067404,"201051344001135","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,813690.5,813690.5,20268,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067458,2411167.00
08/30/2017 00:30,2,0.000,ALERT,212.16,302.07,59.933,1504067404,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,833241.6,833241.6,20302,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067460,2411168.00
08/30/2017 00:30,2,0.000,ALERT,212.83,301.17,59.965,1504067404,"201051344001203","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,823823.9,823823.9,20335,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067462,2411169.00
08/30/2017 00:30,2,0.000,ALERT,211.93,301.17,59.959,1504067404,"274151322000054","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,1036386.8,1036386.8,20168,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067463,2411170.00
08/30/2017 00:30,2,0.000,ALERT,212.38,300.87,59.975,1504067404,"201051344000867","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,817420.9,817420.9,20334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504067465,2411171.00
08/30/2017 00:30,2,0.000,ALERT,212.61,301.47,59.975,1504067404,"201051344001093","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,821036.7,821036.7,20337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067467,2411172.00
08/30/2017 00:30,2,0.000,ALERT,212.16,301.17,59.975,1504067404,"201051344000900","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,839522.4,839522.4,20336,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067469,2411173.00
08/30/2017 00:30,2,0.000,ALERT,212.38,300.57,59.975,1504067404,"201051344000648","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,825619.2,825619.2,20304,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067470,2411174.00
08/30/2017 00:30,2,0.000,ALERT,212.16,301.47,59.986,1504067404,"201051344000569","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,841049.4,841049.4,20276,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067472,2411175.00
08/30/2017 00:30,2,0.000,ALERT,212.38,301.17,59.975,1504067404,"201051344000983","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,832003.6,832003.6,20308,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504067474,2411176.00
08/30/2017 00:30,2,0.000,ALERT,212.16,300.87,59.975,1504067404,"201051344001158","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,815631.1,815631.1,20313,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067476,2411177.00
08/30/2017 00:30,2,0.000,ALERT,212.83,301.47,59.970,1504067404,"201051344000576","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,830228.4,830228.4,20328,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504067478,2411178.00
08/30/2017 00:30,2,0.000,ALERT,211.93,299.67,59.965,1504067404,"274151322000087","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1012046.3,1012046.3,20435,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504067480,2411179.00
08/30/2017 00:45,2,0.000,ALERT,213.06,301.77,60.002,1504068303,"201051344000645","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,829124.7,829124.7,20296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068305,2411180.00
08/30/2017 00:45,2,0.000,ALERT,212.38,301.47,60.002,1504068303,"274151322000085","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,1030794.8,1030794.8,20191,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068307,2411181.00
08/30/2017 00:45,2,0.000,ALERT,213.29,301.47,60.002,1504068303,"201051344000633","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,816328.9,816328.9,20350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068309,2411182.00
08/30/2017 00:45,2,0.000,ALERT,212.83,301.77,60.002,1504068303,"201051344000469","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,820414.8,820414.8,20313,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068311,2411183.00
08/30/2017 00:45,2,0.000,ALERT,212.38,301.17,60.018,1504068303,"201051344000646","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,814510.0,814510.0,20304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068313,2411184.00
08/30/2017 00:45,2,0.000,ALERT,211.93,301.47,60.002,1504068303,"274151322000052","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,1074498.5,1074498.5,20185,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068314,2411185.00
08/30/2017 00:45,2,0.000,ALERT,212.83,301.47,60.007,1504068303,"201051344000585","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,828936.8,828936.8,20298,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068316,2411186.00
08/30/2017 00:45,2,0.000,ALERT,212.61,301.77,59.996,1504068303,"201051344001230","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,818943.6,818943.6,20345,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068318,2411187.00
08/30/2017 00:45,2,0.000,ALERT,213.06,302.07,59.991,1504068303,"201051344000582","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,807813.4,807813.4,20290,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068320,2411188.00
08/30/2017 00:45,2,0.000,ALERT,212.38,301.47,59.996,1504068303,"201051344000955","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,828221.8,828221.8,20310,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068322,2411189.00
08/30/2017 00:45,2,0.000,ALERT,212.38,300.57,60.002,1504068303,"274151322000094","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,889591.0,889591.0,20613,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068324,2411190.00
08/30/2017 00:45,2,0.000,ALERT,212.61,302.37,59.996,1504068303,"201051344000579","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,838775.0,838775.0,20312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068325,2411191.00
08/30/2017 00:45,2,0.000,ALERT,212.61,301.77,60.002,1504068303,"201051344000890","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,822358.3,822358.3,20311,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068327,2411192.00
08/30/2017 00:45,2,0.000,ALERT,212.83,301.47,59.996,1504068303,"201051344000438","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,824543.6,824543.6,20294,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068329,2411193.00
08/30/2017 00:45,2,0.000,ALERT,213.06,301.17,60.002,1504068303,"201051344000417","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,730255.4,730255.4,20341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068331,2411194.00
08/30/2017 00:45,2,0.000,ALERT,212.16,301.77,60.018,1504068303,"274151322000083","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,1063607.9,1063607.9,20203,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068333,2411195.00
08/30/2017 00:45,2,0.000,ALERT,212.61,300.87,60.023,1504068303,"274151322000076","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,1135887.8,1135887.8,20188,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068334,2411196.00
08/30/2017 00:45,2,0.000,ALERT,212.38,302.07,60.007,1504068303,"201051344000868","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,818721.9,818721.9,20324,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068336,2411197.00
