ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 00:45,2,0.000,ALERT,212.16,302.07,60.007,1504068303,"274151322000095","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,1124920.0,1124920.0,20217,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068338,2411198.00
08/30/2017 00:45,2,0.000,ALERT,212.38,301.47,60.007,1504068303,"201051344000988","219011344069620",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,702480.7,702480.7,20293,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068340,2411199.00
08/30/2017 00:45,2,0.000,ALERT,212.38,300.57,60.002,1504068303,"201051344001025","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,825759.4,825759.4,20294,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068342,2411200.00
08/30/2017 00:45,2,0.000,ALERT,212.38,301.77,60.007,1504068303,"201051344000458","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,829731.7,829731.7,20291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068344,2411201.00
08/30/2017 00:45,2,0.000,ALERT,213.06,301.17,60.002,1504068303,"201051344000853","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,831228.4,831228.4,20323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068345,2411202.00
08/30/2017 00:45,2,0.000,ALERT,213.06,301.47,60.007,1504068303,"201051344000685","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,824348.2,824348.2,20337,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068347,2411203.00
08/30/2017 00:45,2,0.000,ALERT,212.83,300.87,60.007,1504068303,"201051344000917","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,821043.8,821043.8,20335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068349,2411204.00
08/30/2017 00:45,2,0.000,ALERT,213.06,301.77,60.007,1504068303,"201051344001145","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,829088.4,829088.4,20316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068351,2411205.00
08/30/2017 00:45,2,0.000,ALERT,212.83,300.57,60.007,1504068303,"201051344000651","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,818117.9,818117.9,20308,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068353,2411206.00
08/30/2017 00:45,2,0.000,ALERT,211.70,301.17,59.965,1504068303,"274151322000088","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,1020825.8,1020825.8,20200,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068354,2411207.00
08/30/2017 00:45,2,0.000,ALERT,212.83,300.27,60.002,1504068303,"274151322000068","219011344069620",0.00,18.30,0,298.77,301.77,0.0,0.0,0.000,890567.8,890567.8,20624,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068356,2411208.00
08/30/2017 00:45,2,0.000,ALERT,212.38,301.17,59.991,1504068303,"201051344001135","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,813690.5,813690.5,20270,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068358,2411209.00
08/30/2017 00:45,2,0.000,ALERT,212.38,302.37,60.002,1504068303,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,833241.6,833241.6,20304,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068360,2411210.00
08/30/2017 00:45,2,0.000,ALERT,213.06,301.17,60.002,1504068303,"201051344001203","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,823823.9,823823.9,20337,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068362,2411211.00
08/30/2017 00:45,2,0.000,ALERT,212.16,301.47,60.007,1504068303,"274151322000054","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,1036386.8,1036386.8,20170,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068363,2411212.00
08/30/2017 00:45,2,0.000,ALERT,212.83,301.17,59.996,1504068303,"201051344000867","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,817420.9,817420.9,20336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068365,2411213.00
08/30/2017 00:45,2,0.000,ALERT,212.61,301.17,60.002,1504068303,"201051344001093","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,821036.7,821036.7,20339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068367,2411214.00
08/30/2017 00:45,2,0.000,ALERT,212.38,301.77,60.018,1504068303,"201051344000900","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,839522.4,839522.4,20338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068369,2411215.00
08/30/2017 00:45,2,0.000,ALERT,212.61,300.87,59.991,1504068303,"201051344000648","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,825619.2,825619.2,20306,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068371,2411216.00
08/30/2017 00:45,2,0.000,ALERT,212.38,301.77,60.023,1504068303,"201051344000569","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,841049.4,841049.4,20278,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068373,2411217.00
08/30/2017 00:45,2,0.000,ALERT,212.61,301.47,59.949,1504068303,"201051344000983","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,832003.6,832003.6,20310,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068374,2411218.00
08/30/2017 00:45,2,0.000,ALERT,212.61,301.17,59.986,1504068303,"201051344001158","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,815631.1,815631.1,20315,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504068376,2411219.00
08/30/2017 00:45,2,0.000,ALERT,212.83,301.77,60.012,1504068303,"201051344000576","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,830228.4,830228.4,20330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068378,2411220.00
08/30/2017 00:45,2,0.000,ALERT,211.93,300.27,59.986,1504068303,"274151322000087","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1012046.3,1012046.3,20437,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504068380,2411221.00
08/30/2017 01:00,2,0.000,ALERT,213.06,301.77,59.981,1504069203,"201051344000645","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,829124.7,829124.7,20298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069205,2411222.00
08/30/2017 01:00,2,0.000,ALERT,212.38,301.47,59.965,1504069203,"274151322000085","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,1030794.8,1030794.8,20193,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504069207,2411223.00
08/30/2017 01:00,2,0.000,ALERT,213.29,301.77,59.981,1504069203,"201051344000633","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,816328.9,816328.9,20352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504069209,2411224.00
08/30/2017 01:00,2,0.000,ALERT,212.83,301.77,59.954,1504069203,"201051344000469","219011344069620",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,820414.8,820414.8,20315,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069210,2411225.00
08/30/2017 01:00,2,0.000,ALERT,212.61,301.77,59.981,1504069203,"201051344000646","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,814510.0,814510.0,20306,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069212,2411226.00
08/30/2017 01:00,2,0.000,ALERT,211.93,301.77,59.970,1504069203,"274151322000052","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,1074498.5,1074498.5,20187,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069214,2411227.00
08/30/2017 01:00,2,0.000,ALERT,213.06,302.07,59.996,1504069203,"201051344000585","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,828936.8,828936.8,20300,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069216,2411228.00
08/30/2017 01:00,2,0.000,ALERT,212.83,302.37,60.002,1504069203,"201051344001230","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,818943.6,818943.6,20347,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504069218,2411229.00
08/30/2017 01:00,2,0.000,ALERT,213.51,302.68,59.970,1504069203,"201051344000582","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,807813.4,807813.4,20292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069219,2411230.00
08/30/2017 01:00,2,0.000,ALERT,212.61,302.07,59.981,1504069203,"201051344000955","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,828221.8,828221.8,20312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069221,2411231.00
08/30/2017 01:00,2,0.000,ALERT,212.38,301.17,59.986,1504069203,"274151322000094","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,889591.0,889591.0,20615,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069223,2411232.00
08/30/2017 01:00,2,0.000,ALERT,212.61,302.37,59.991,1504069203,"201051344000579","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,838775.0,838775.0,20314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069225,2411233.00
08/30/2017 01:00,2,0.000,ALERT,212.83,302.37,59.970,1504069203,"201051344000890","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,822358.3,822358.3,20313,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069227,2411234.00
08/30/2017 01:00,2,0.000,ALERT,213.06,301.77,59.965,1504069203,"201051344000438","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,824543.6,824543.6,20296,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069228,2411235.00
08/30/2017 01:00,2,0.000,ALERT,213.06,301.47,59.975,1504069203,"201051344000417","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,730255.4,730255.4,20343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069230,2411236.00
08/30/2017 01:00,2,0.000,ALERT,212.38,302.37,59.959,1504069203,"274151322000083","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,1063607.9,1063607.9,20205,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069232,2411237.00
08/30/2017 01:00,2,0.000,ALERT,212.83,301.47,59.970,1504069203,"274151322000076","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,1135887.8,1135887.8,20190,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069234,2411238.00
08/30/2017 01:00,2,0.000,ALERT,212.61,302.37,59.975,1504069203,"201051344000868","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,818721.9,818721.9,20326,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069236,2411239.00
08/30/2017 01:00,2,0.000,ALERT,212.16,302.68,60.007,1504069203,"274151322000095","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,1124920.0,1124920.0,20219,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069237,2411240.00
08/30/2017 01:00,2,0.000,ALERT,212.61,301.47,60.012,1504069203,"201051344000988","219011344069620",0.00,17.50,0,296.36,303.28,0.0,0.0,0.000,702480.7,702480.7,20295,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069240,2411241.00
08/30/2017 01:00,2,0.000,ALERT,212.83,301.17,59.986,1504069203,"201051344001025","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,825759.4,825759.4,20296,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069242,2411242.00
08/30/2017 01:00,2,0.000,ALERT,212.61,302.07,60.018,1504069203,"201051344000458","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,829731.7,829731.7,20293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069243,2411243.00
08/30/2017 01:00,2,0.000,ALERT,213.29,301.77,59.970,1504069203,"201051344000853","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,831228.4,831228.4,20325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069245,2411244.00
08/30/2017 01:00,2,0.000,ALERT,213.29,301.77,59.965,1504069203,"201051344000685","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,824348.2,824348.2,20339,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504069247,2411245.00
08/30/2017 01:00,2,0.000,ALERT,212.83,301.17,59.975,1504069203,"201051344000917","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,821043.8,821043.8,20337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069249,2411246.00
08/30/2017 01:00,2,0.000,ALERT,213.29,302.37,59.970,1504069203,"201051344001145","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,829088.4,829088.4,20318,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504069250,2411247.00
08/30/2017 01:00,2,0.000,ALERT,213.06,301.17,59.970,1504069203,"201051344000651","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,818117.9,818117.9,20310,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069252,2411248.00
08/30/2017 01:00,2,0.000,ALERT,211.70,301.47,59.965,1504069203,"274151322000088","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,1020825.8,1020825.8,20202,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504069254,2411249.00
08/30/2017 01:00,2,0.000,ALERT,212.61,300.57,59.944,1504069203,"274151322000068","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,890567.8,890567.8,20626,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069256,2411250.00
08/30/2017 01:00,2,0.000,ALERT,212.61,301.47,59.959,1504069203,"201051344001135","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,813690.5,813690.5,20272,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069258,2411251.00
08/30/2017 01:00,2,0.000,ALERT,212.38,302.68,59.965,1504069203,"201051344000594","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,833241.6,833241.6,20306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069260,2411252.00
08/30/2017 01:00,2,0.000,ALERT,213.06,301.47,59.986,1504069203,"201051344001203","219011344069620",0.00,16.70,0,298.77,305.08,0.0,0.0,0.000,823823.9,823823.9,20339,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504069261,2411253.00
08/30/2017 01:00,2,0.000,ALERT,211.93,301.77,59.959,1504069203,"274151322000054","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,1036386.8,1036386.8,20172,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069263,2411254.00
08/30/2017 01:00,2,0.000,ALERT,212.83,301.47,59.965,1504069203,"201051344000867","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,817420.9,817420.9,20338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504069265,2411255.00
08/30/2017 01:00,2,0.000,ALERT,213.06,301.77,59.959,1504069203,"201051344001093","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,821036.7,821036.7,20341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069267,2411256.00
08/30/2017 01:00,2,0.000,ALERT,212.61,301.77,59.959,1504069203,"201051344000900","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,839522.4,839522.4,20340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069269,2411257.00
08/30/2017 01:00,2,0.000,ALERT,212.61,301.17,59.975,1504069203,"201051344000648","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,825619.2,825619.2,20308,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069270,2411258.00
08/30/2017 01:00,2,0.000,ALERT,212.61,302.07,59.965,1504069203,"201051344000569","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,841049.4,841049.4,20280,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069272,2411259.00
08/30/2017 01:00,2,0.000,ALERT,212.61,301.77,59.954,1504069203,"201051344000983","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,832003.6,832003.6,20312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069274,2411260.00
08/30/2017 01:00,2,0.000,ALERT,212.61,300.87,59.959,1504069203,"201051344001158","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,815631.1,815631.1,20317,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069276,2411261.00
08/30/2017 01:00,2,0.000,ALERT,213.06,301.77,59.954,1504069203,"201051344000576","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,830228.4,830228.4,20332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069278,2411262.00
08/30/2017 01:00,2,0.000,ALERT,212.16,300.57,59.944,1504069203,"274151322000087","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,1012046.3,1012046.3,20439,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504069279,2411263.00
08/30/2017 01:15,2,0.000,ALERT,213.06,301.17,59.970,1504070103,"201051344000645","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,829124.7,829124.7,20300,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070105,2411264.00
08/30/2017 01:15,2,0.000,ALERT,212.38,301.17,59.949,1504070103,"274151322000085","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,1030794.8,1030794.8,20195,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070107,2411265.00
08/30/2017 01:15,2,0.000,ALERT,213.29,300.87,59.959,1504070103,"201051344000633","219011344069620",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,816328.9,816328.9,20354,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070109,2411266.00
08/30/2017 01:15,2,0.000,ALERT,212.83,301.17,59.965,1504070103,"201051344000469","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,820414.8,820414.8,20317,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070110,2411267.00
08/30/2017 01:15,2,0.000,ALERT,212.61,301.17,59.959,1504070103,"201051344000646","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,814510.0,814510.0,20308,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070112,2411268.00
08/30/2017 01:15,2,0.000,ALERT,211.93,301.77,59.959,1504070103,"274151322000052","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,1074498.5,1074498.5,20189,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070114,2411269.00
08/30/2017 01:15,2,0.000,ALERT,213.06,301.77,59.991,1504070103,"201051344000585","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,828936.8,828936.8,20302,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070116,2411270.00
08/30/2017 01:15,2,0.000,ALERT,212.83,301.77,59.970,1504070103,"201051344001230","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,818943.6,818943.6,20349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070118,2411271.00
08/30/2017 01:15,2,0.000,ALERT,213.51,302.37,59.965,1504070103,"201051344000582","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,807813.4,807813.4,20294,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070119,2411272.00
08/30/2017 01:15,2,0.000,ALERT,212.61,301.47,60.007,1504070103,"201051344000955","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,828221.8,828221.8,20314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070121,2411273.00
08/30/2017 01:15,2,0.000,ALERT,212.38,301.17,59.959,1504070103,"274151322000094","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,889591.0,889591.0,20617,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070123,2411274.00
08/30/2017 01:15,2,0.000,ALERT,212.61,301.77,59.970,1504070103,"201051344000579","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,838775.0,838775.0,20316,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070125,2411275.00
08/30/2017 01:15,2,0.000,ALERT,212.83,301.77,60.002,1504070103,"201051344000890","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,822358.3,822358.3,20315,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070126,2411276.00
08/30/2017 01:15,2,0.000,ALERT,213.06,301.47,59.965,1504070103,"201051344000438","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,824543.6,824543.6,20298,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070128,2411277.00
08/30/2017 01:15,2,0.000,ALERT,213.06,300.87,59.965,1504070103,"201051344000417","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,730255.4,730255.4,20345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070130,2411278.00
08/30/2017 01:15,2,0.000,ALERT,212.16,301.17,59.970,1504070103,"274151322000083","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,1063607.9,1063607.9,20207,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070132,2411279.00
08/30/2017 01:15,2,0.000,ALERT,212.83,301.17,59.959,1504070103,"274151322000076","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,1135887.8,1135887.8,20192,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070134,2411280.00
08/30/2017 01:15,2,0.000,ALERT,212.61,302.07,59.965,1504070103,"201051344000868","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,818721.9,818721.9,20328,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070136,2411281.00
08/30/2017 01:15,2,0.000,ALERT,212.16,302.37,59.970,1504070103,"274151322000095","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,1124920.0,1124920.0,20221,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070137,2411282.00
08/30/2017 01:15,2,0.000,ALERT,212.61,301.17,59.970,1504070103,"201051344000988","219011344069620",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,702480.7,702480.7,20297,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070139,2411283.00
08/30/2017 01:15,2,0.000,ALERT,212.83,300.87,59.970,1504070103,"201051344001025","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,825759.4,825759.4,20298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070141,2411284.00
08/30/2017 01:15,2,0.000,ALERT,212.61,301.47,59.981,1504070103,"201051344000458","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,829731.7,829731.7,20295,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070143,2411285.00
08/30/2017 01:15,2,0.000,ALERT,213.29,301.47,59.959,1504070103,"201051344000853","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,831228.4,831228.4,20327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070145,2411286.00
08/30/2017 01:15,2,0.000,ALERT,213.29,301.77,59.991,1504070103,"201051344000685","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,824348.2,824348.2,20341,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070146,2411287.00
08/30/2017 01:15,2,0.000,ALERT,213.29,301.17,59.975,1504070103,"201051344000917","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,821043.8,821043.8,20339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070148,2411288.00
08/30/2017 01:15,2,0.000,ALERT,213.29,301.77,59.970,1504070103,"201051344001145","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,829088.4,829088.4,20320,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070150,2411289.00
08/30/2017 01:15,2,0.000,ALERT,213.06,300.87,59.970,1504070103,"201051344000651","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,818117.9,818117.9,20312,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070152,2411290.00
08/30/2017 01:15,2,0.000,ALERT,211.93,301.47,59.959,1504070103,"274151322000088","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,1020825.8,1020825.8,20204,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070154,2411291.00
08/30/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1504070103,"274151322000068","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,890567.8,890567.8,20628,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070155,2411292.00
08/30/2017 01:15,2,0.000,ALERT,212.83,301.47,59.975,1504070103,"201051344001135","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,813690.5,813690.5,20274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070157,2411293.00
08/30/2017 01:15,2,0.000,ALERT,212.38,301.77,59.981,1504070103,"201051344000594","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,833241.6,833241.6,20308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070159,2411294.00
08/30/2017 01:15,2,0.000,ALERT,213.29,301.47,60.007,1504070103,"201051344001203","219011344069620",0.00,17.00,0,299.07,305.08,0.0,0.0,0.000,823823.9,823823.9,20341,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070161,2411295.00
08/30/2017 01:15,2,0.000,ALERT,212.16,301.17,59.975,1504070103,"274151322000054","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,1036386.8,1036386.8,20174,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070163,2411296.00
08/30/2017 01:15,2,0.000,ALERT,213.06,301.17,59.975,1504070103,"201051344000867","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,817420.9,817420.9,20340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070164,2411297.00
08/30/2017 01:15,2,0.000,ALERT,212.83,301.17,59.975,1504070103,"201051344001093","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,821036.7,821036.7,20343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070166,2411298.00
08/30/2017 01:15,2,0.000,ALERT,212.61,301.47,59.981,1504070103,"201051344000900","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,839522.4,839522.4,20342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070168,2411299.00
08/30/2017 01:15,2,0.000,ALERT,212.83,300.87,59.986,1504070103,"201051344000648","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,825619.2,825619.2,20310,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070170,2411300.00
08/30/2017 01:15,2,0.000,ALERT,212.83,301.77,60.018,1504070103,"201051344000569","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,841049.4,841049.4,20282,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070172,2411301.00
08/30/2017 01:15,2,0.000,ALERT,212.61,301.47,59.975,1504070103,"201051344000983","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,832003.6,832003.6,20314,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070173,2411302.00
08/30/2017 01:15,2,0.000,ALERT,212.61,300.87,59.986,1504070103,"201051344001158","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,815631.1,815631.1,20319,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070175,2411303.00
08/30/2017 01:15,2,0.000,ALERT,213.06,302.07,59.986,1504070103,"201051344000576","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,830228.4,830228.4,20334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504070177,2411304.00
08/30/2017 01:15,2,0.000,ALERT,212.16,300.87,59.981,1504070103,"274151322000087","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,1012046.3,1012046.3,20441,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504070179,2411305.00
08/30/2017 01:30,2,0.000,ALERT,213.51,302.07,59.996,1504071003,"201051344000645","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,829124.7,829124.7,20302,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071005,2411306.00
08/30/2017 01:30,2,0.000,ALERT,212.83,302.07,59.991,1504071003,"274151322000085","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,1030794.8,1030794.8,20197,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071007,2411307.00
08/30/2017 01:30,2,0.000,ALERT,213.74,301.77,59.986,1504071003,"201051344000633","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,816328.9,816328.9,20356,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071009,2411308.00
08/30/2017 01:30,2,0.000,ALERT,213.06,302.07,59.970,1504071003,"201051344000469","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,820414.8,820414.8,20319,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071011,2411309.00
08/30/2017 01:30,2,0.000,ALERT,212.83,301.77,59.981,1504071003,"201051344000646","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,814510.0,814510.0,20310,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071013,2411310.00
08/30/2017 01:30,2,0.000,ALERT,212.38,302.07,59.975,1504071003,"274151322000052","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,1074498.5,1074498.5,20191,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071014,2411311.00
08/30/2017 01:30,2,0.000,ALERT,213.29,302.07,59.975,1504071003,"201051344000585","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,828936.8,828936.8,20304,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071016,2411312.00
08/30/2017 01:30,2,0.000,ALERT,213.06,302.37,59.981,1504071003,"201051344001230","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,818943.6,818943.6,20351,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071018,2411313.00
08/30/2017 01:30,2,0.000,ALERT,213.74,302.98,59.981,1504071003,"201051344000582","219011344069620",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,807813.4,807813.4,20296,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071020,2411314.00
08/30/2017 01:30,2,0.000,ALERT,212.83,302.07,59.996,1504071003,"201051344000955","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,828221.8,828221.8,20316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071022,2411315.00
08/30/2017 01:30,2,0.000,ALERT,212.83,301.77,59.975,1504071003,"274151322000094","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,889591.0,889591.0,20619,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071023,2411316.00
08/30/2017 01:30,2,0.000,ALERT,213.06,302.68,59.975,1504071003,"201051344000579","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,838775.0,838775.0,20318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071025,2411317.00
08/30/2017 01:30,2,0.000,ALERT,213.06,302.68,59.981,1504071003,"201051344000890","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,822358.3,822358.3,20317,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071027,2411318.00
08/30/2017 01:30,2,0.000,ALERT,213.29,302.07,59.986,1504071003,"201051344000438","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,824543.6,824543.6,20300,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071029,2411319.00
08/30/2017 01:30,2,0.000,ALERT,213.29,301.47,59.986,1504071003,"201051344000417","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,730255.4,730255.4,20347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071031,2411320.00
08/30/2017 01:30,2,0.000,ALERT,212.61,302.98,59.965,1504071003,"274151322000083","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,1063607.9,1063607.9,20209,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071032,2411321.00
08/30/2017 01:30,2,0.000,ALERT,213.29,302.07,59.975,1504071003,"274151322000076","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,1135887.8,1135887.8,20194,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071034,2411322.00
08/30/2017 01:30,2,0.000,ALERT,212.83,302.68,59.975,1504071003,"201051344000868","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,818721.9,818721.9,20330,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071036,2411323.00
08/30/2017 01:30,2,0.000,ALERT,212.61,302.68,59.944,1504071003,"274151322000095","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,1124920.0,1124920.0,20223,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071038,2411324.00
08/30/2017 01:30,2,0.000,ALERT,212.83,302.07,59.981,1504071003,"201051344000988","219011344069620",0.00,17.80,0,296.96,303.28,0.0,0.0,0.000,702480.7,702480.7,20299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071040,2411325.00
08/30/2017 01:30,2,0.000,ALERT,213.06,301.47,59.981,1504071003,"201051344001025","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,825759.4,825759.4,20300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071041,2411326.00
08/30/2017 01:30,2,0.000,ALERT,212.83,302.37,59.944,1504071003,"201051344000458","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,829731.7,829731.7,20297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071043,2411327.00
08/30/2017 01:30,2,0.000,ALERT,213.51,301.77,59.975,1504071003,"201051344000853","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,831228.4,831228.4,20329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071045,2411328.00
08/30/2017 01:30,2,0.000,ALERT,213.51,302.07,60.007,1504071003,"201051344000685","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,824348.2,824348.2,20343,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071047,2411329.00
08/30/2017 01:30,2,0.000,ALERT,213.29,301.47,59.959,1504071003,"201051344000917","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,821043.8,821043.8,20341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071048,2411330.00
08/30/2017 01:30,2,0.000,ALERT,213.51,302.37,59.986,1504071003,"201051344001145","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,829088.4,829088.4,20322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071050,2411331.00
08/30/2017 01:30,2,0.000,ALERT,213.29,301.17,59.970,1504071003,"201051344000651","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,818117.9,818117.9,20314,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071052,2411332.00
08/30/2017 01:30,2,0.000,ALERT,212.16,302.37,59.970,1504071003,"274151322000088","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,1020825.8,1020825.8,20206,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071054,2411333.00
08/30/2017 01:30,2,0.000,ALERT,213.51,301.47,59.959,1504071003,"274151322000068","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,890567.8,890567.8,20630,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071056,2411334.00
08/30/2017 01:30,2,0.000,ALERT,213.06,301.77,59.922,1504071003,"201051344001135","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,813690.5,813690.5,20276,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071057,2411335.00
08/30/2017 01:30,2,0.000,ALERT,212.83,302.68,59.975,1504071003,"201051344000594","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,833241.6,833241.6,20310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071059,2411336.00
08/30/2017 01:30,2,0.000,ALERT,213.29,301.17,59.965,1504071003,"201051344001203","219011344069620",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,823823.9,823823.9,20343,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071061,2411337.00
08/30/2017 01:30,2,0.000,ALERT,212.83,302.68,59.965,1504071003,"274151322000054","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,1036386.8,1036386.8,20176,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071063,2411338.00
08/30/2017 01:30,2,0.000,ALERT,213.29,302.07,59.981,1504071003,"201051344000867","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,817420.9,817420.9,20342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071065,2411339.00
08/30/2017 01:30,2,0.000,ALERT,213.29,301.77,59.965,1504071003,"201051344001093","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,821036.7,821036.7,20345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071067,2411340.00
08/30/2017 01:30,2,0.000,ALERT,212.83,302.07,59.959,1504071003,"201051344000900","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,839522.4,839522.4,20344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071068,2411341.00
