ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 01:30,2,0.000,ALERT,213.29,301.47,60.002,1504071003,"201051344000648","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,825619.2,825619.2,20312,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071070,2411342.00
08/30/2017 01:30,2,0.000,ALERT,213.06,302.68,59.975,1504071003,"201051344000569","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,841049.4,841049.4,20284,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071072,2411343.00
08/30/2017 01:30,2,0.000,ALERT,213.06,302.37,59.970,1504071003,"201051344000983","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,832003.6,832003.6,20316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071074,2411344.00
08/30/2017 01:30,2,0.000,ALERT,213.06,301.77,59.970,1504071003,"201051344001158","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,815631.1,815631.1,20321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071076,2411345.00
08/30/2017 01:30,2,0.000,ALERT,213.51,302.68,60.012,1504071003,"201051344000576","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,830228.4,830228.4,20336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071077,2411346.00
08/30/2017 01:30,2,0.000,ALERT,212.83,301.47,59.959,1504071003,"274151322000087","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,1012046.3,1012046.3,20443,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071079,2411347.00
08/30/2017 01:45,2,0.000,ALERT,213.29,301.47,59.959,1504071903,"201051344000645","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,829124.7,829124.7,20304,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071905,2411348.00
08/30/2017 01:45,2,0.000,ALERT,212.61,301.77,59.965,1504071903,"274151322000085","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,1030794.8,1030794.8,20199,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071907,2411349.00
08/30/2017 01:45,2,0.000,ALERT,213.51,301.47,59.970,1504071903,"201051344000633","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,816328.9,816328.9,20358,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071909,2411350.00
08/30/2017 01:45,2,0.000,ALERT,213.06,301.77,59.975,1504071903,"201051344000469","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,820414.8,820414.8,20321,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071910,2411351.00
08/30/2017 01:45,2,0.000,ALERT,212.83,301.77,59.954,1504071903,"201051344000646","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,814510.0,814510.0,20312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071912,2411352.00
08/30/2017 01:45,2,0.000,ALERT,212.16,301.77,59.954,1504071903,"274151322000052","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,1074498.5,1074498.5,20193,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071914,2411353.00
08/30/2017 01:45,2,0.000,ALERT,213.29,302.07,60.002,1504071903,"201051344000585","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,828936.8,828936.8,20306,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071916,2411354.00
08/30/2017 01:45,2,0.000,ALERT,213.06,302.37,59.938,1504071903,"201051344001230","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,818943.6,818943.6,20353,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071918,2411355.00
08/30/2017 01:45,2,0.000,ALERT,213.74,302.68,59.959,1504071903,"201051344000582","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,807813.4,807813.4,20298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071919,2411356.00
08/30/2017 01:45,2,0.000,ALERT,212.83,301.77,59.959,1504071903,"201051344000955","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,828221.8,828221.8,20318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071921,2411357.00
08/30/2017 01:45,2,0.000,ALERT,212.83,301.47,59.933,1504071903,"274151322000094","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,889591.0,889591.0,20621,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071923,2411358.00
08/30/2017 01:45,2,0.000,ALERT,212.61,302.07,59.996,1504071903,"201051344000579","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,838775.0,838775.0,20320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071925,2411359.00
08/30/2017 01:45,2,0.000,ALERT,213.06,302.68,59.970,1504071903,"201051344000890","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,822358.3,822358.3,20319,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071927,2411360.00
08/30/2017 01:45,2,0.000,ALERT,213.29,301.77,59.965,1504071903,"201051344000438","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,824543.6,824543.6,20302,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071928,2411361.00
08/30/2017 01:45,2,0.000,ALERT,213.06,301.17,59.959,1504071903,"201051344000417","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,730255.4,730255.4,20349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071930,2411362.00
08/30/2017 01:45,2,0.000,ALERT,212.61,302.37,60.002,1504071903,"274151322000083","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,1063607.9,1063607.9,20211,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071932,2411363.00
08/30/2017 01:45,2,0.000,ALERT,213.06,301.47,59.970,1504071903,"274151322000076","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,1135887.8,1135887.8,20196,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071934,2411364.00
08/30/2017 01:45,2,0.000,ALERT,212.83,302.37,59.965,1504071903,"201051344000868","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,818721.9,818721.9,20332,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071935,2411365.00
08/30/2017 01:45,2,0.000,ALERT,212.61,302.68,59.970,1504071903,"274151322000095","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,1124920.0,1124920.0,20225,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071937,2411366.00
08/30/2017 01:45,2,0.000,ALERT,212.83,302.07,59.975,1504071903,"201051344000988","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,702480.7,702480.7,20301,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071939,2411367.00
08/30/2017 01:45,2,0.000,ALERT,213.06,301.17,59.959,1504071903,"201051344001025","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,825759.4,825759.4,20302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071941,2411368.00
08/30/2017 01:45,2,0.000,ALERT,212.83,302.07,59.970,1504071903,"201051344000458","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,829731.7,829731.7,20299,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071943,2411369.00
08/30/2017 01:45,2,0.000,ALERT,213.51,301.47,59.970,1504071903,"201051344000853","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,831228.4,831228.4,20331,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071945,2411370.00
08/30/2017 01:45,2,0.000,ALERT,213.51,302.07,59.959,1504071903,"201051344000685","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,824348.2,824348.2,20345,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071947,2411371.00
08/30/2017 01:45,2,0.000,ALERT,213.29,301.17,59.970,1504071903,"201051344000917","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,821043.8,821043.8,20343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071948,2411372.00
08/30/2017 01:45,2,0.000,ALERT,213.51,302.07,59.970,1504071903,"201051344001145","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,829088.4,829088.4,20324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071950,2411373.00
08/30/2017 01:45,2,0.000,ALERT,213.29,301.17,59.933,1504071903,"201051344000651","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,818117.9,818117.9,20316,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071952,2411374.00
08/30/2017 01:45,2,0.000,ALERT,212.16,301.77,59.975,1504071903,"274151322000088","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,1020825.8,1020825.8,20208,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071954,2411375.00
08/30/2017 01:45,2,0.000,ALERT,213.06,301.17,60.002,1504071903,"274151322000068","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,890567.8,890567.8,20632,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071956,2411376.00
08/30/2017 01:45,2,0.000,ALERT,212.83,301.77,59.975,1504071903,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,813690.5,813690.5,20278,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071957,2411377.00
08/30/2017 01:45,2,0.000,ALERT,212.83,302.68,59.965,1504071903,"201051344000594","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,833241.6,833241.6,20312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071959,2411378.00
08/30/2017 01:45,2,0.000,ALERT,213.51,301.77,59.970,1504071903,"201051344001203","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,823823.9,823823.9,20345,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071961,2411379.00
08/30/2017 01:45,2,0.000,ALERT,212.61,302.37,59.965,1504071903,"274151322000054","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,1036386.8,1036386.8,20178,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071963,2411380.00
08/30/2017 01:45,2,0.000,ALERT,213.06,301.47,59.970,1504071903,"201051344000867","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,817420.9,817420.9,20344,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071965,2411381.00
08/30/2017 01:45,2,0.000,ALERT,213.29,302.07,59.938,1504071903,"201051344001093","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,821036.7,821036.7,20347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071966,2411382.00
08/30/2017 01:45,2,0.000,ALERT,212.83,302.07,59.970,1504071903,"201051344000900","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,839522.4,839522.4,20346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071968,2411383.00
08/30/2017 01:45,2,0.000,ALERT,213.06,301.17,59.965,1504071903,"201051344000648","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,825619.2,825619.2,20314,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071970,2411384.00
08/30/2017 01:45,2,0.000,ALERT,212.83,302.37,59.965,1504071903,"201051344000569","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,841049.4,841049.4,20286,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071972,2411385.00
08/30/2017 01:45,2,0.000,ALERT,212.83,302.07,59.970,1504071903,"201051344000983","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,832003.6,832003.6,20318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071974,2411386.00
08/30/2017 01:45,2,0.000,ALERT,212.83,301.47,59.975,1504071903,"201051344001158","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,815631.1,815631.1,20323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071975,2411387.00
08/30/2017 01:45,2,0.000,ALERT,213.51,302.37,59.970,1504071903,"201051344000576","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,830228.4,830228.4,20338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504071977,2411388.00
08/30/2017 01:45,2,0.000,ALERT,212.61,301.47,59.959,1504071903,"274151322000087","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,1012046.3,1012046.3,20445,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504071979,2411389.00
08/30/2017 02:00,2,0.000,ALERT,213.51,302.07,59.938,1504072803,"201051344000645","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,829124.7,829124.7,20306,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072805,2411390.00
08/30/2017 02:00,2,0.000,ALERT,212.83,302.07,59.949,1504072803,"274151322000085","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,1030794.8,1030794.8,20201,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072807,2411391.00
08/30/2017 02:00,2,0.000,ALERT,213.74,301.77,59.954,1504072803,"201051344000633","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,816328.9,816328.9,20360,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072809,2411392.00
08/30/2017 02:00,2,0.000,ALERT,213.29,302.07,59.922,1504072803,"201051344000469","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,820414.8,820414.8,20323,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072811,2411393.00
08/30/2017 02:00,2,0.000,ALERT,213.29,302.37,59.928,1504072803,"201051344000646","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,814510.0,814510.0,20314,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504072813,2411394.00
08/30/2017 02:00,2,0.000,ALERT,212.38,301.17,59.965,1504072803,"274151322000052","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,1074498.5,1074498.5,20195,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072815,2411395.00
08/30/2017 02:00,2,0.000,ALERT,213.51,302.68,59.949,1504072803,"201051344000585","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,828936.8,828936.8,20308,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504072816,2411396.00
08/30/2017 02:00,2,0.000,ALERT,213.29,302.68,59.954,1504072803,"201051344001230","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,818943.6,818943.6,20355,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072818,2411397.00
08/30/2017 02:00,2,0.000,ALERT,213.96,303.28,59.991,1504072803,"201051344000582","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,807813.4,807813.4,20300,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072820,2411398.00
08/30/2017 02:00,2,0.000,ALERT,213.06,302.37,59.944,1504072803,"201051344000955","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,828221.8,828221.8,20320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072822,2411399.00
08/30/2017 02:00,2,0.000,ALERT,212.83,301.47,59.954,1504072803,"274151322000094","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,889591.0,889591.0,20623,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504072823,2411400.00
08/30/2017 02:00,2,0.000,ALERT,213.06,302.98,59.938,1504072803,"201051344000579","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,838775.0,838775.0,20322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504072825,2411401.00
08/30/2017 02:00,2,0.000,ALERT,213.29,302.98,59.917,1504072803,"201051344000890","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,822358.3,822358.3,20321,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072827,2411402.00
08/30/2017 02:00,2,0.000,ALERT,213.74,302.68,59.949,1504072803,"201051344000438","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,824543.6,824543.6,20304,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072829,2411403.00
08/30/2017 02:00,2,0.000,ALERT,213.74,302.07,59.991,1504072803,"201051344000417","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,730255.4,730255.4,20351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072831,2411404.00
08/30/2017 02:00,2,0.000,ALERT,212.83,302.37,59.938,1504072803,"274151322000083","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,1063607.9,1063607.9,20213,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072832,2411405.00
08/30/2017 02:00,2,0.000,ALERT,213.29,302.37,59.949,1504072803,"274151322000076","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,1135887.8,1135887.8,20198,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072834,2411406.00
08/30/2017 02:00,2,0.000,ALERT,213.06,302.98,59.949,1504072803,"201051344000868","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,818721.9,818721.9,20334,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072836,2411407.00
08/30/2017 02:00,2,0.000,ALERT,212.83,303.28,59.938,1504072803,"274151322000095","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,1124920.0,1124920.0,20227,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072838,2411408.00
08/30/2017 02:00,2,0.000,ALERT,213.06,302.37,59.949,1504072803,"201051344000988","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,702480.7,702480.7,20303,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072840,2411409.00
08/30/2017 02:00,2,0.000,ALERT,213.29,302.07,59.944,1504072803,"201051344001025","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,825759.4,825759.4,20304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072841,2411410.00
08/30/2017 02:00,2,0.000,ALERT,213.06,302.37,59.949,1504072803,"201051344000458","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,829731.7,829731.7,20301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072843,2411411.00
08/30/2017 02:00,2,0.000,ALERT,213.74,302.37,59.954,1504072803,"201051344000853","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,831228.4,831228.4,20333,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072845,2411412.00
08/30/2017 02:00,2,0.000,ALERT,213.96,302.68,59.949,1504072803,"201051344000685","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,824348.2,824348.2,20347,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072847,2411413.00
08/30/2017 02:00,2,0.000,ALERT,213.74,302.07,59.959,1504072803,"201051344000917","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,821043.8,821043.8,20345,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072849,2411414.00
08/30/2017 02:00,2,0.000,ALERT,213.74,302.98,59.949,1504072803,"201051344001145","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,829088.4,829088.4,20326,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504072851,2411415.00
08/30/2017 02:00,2,0.000,ALERT,213.51,301.77,59.954,1504072803,"201051344000651","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,818117.9,818117.9,20318,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504072852,2411416.00
08/30/2017 02:00,2,0.000,ALERT,212.38,301.77,59.944,1504072803,"274151322000088","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,1020825.8,1020825.8,20210,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072854,2411417.00
08/30/2017 02:00,2,0.000,ALERT,213.29,301.77,59.954,1504072803,"274151322000068","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,890567.8,890567.8,20634,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072856,2411418.00
08/30/2017 02:00,2,0.000,ALERT,213.06,302.07,59.959,1504072803,"201051344001135","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,813690.5,813690.5,20280,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072858,2411419.00
08/30/2017 02:00,2,0.000,ALERT,212.83,302.68,59.949,1504072803,"201051344000594","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,833241.6,833241.6,20314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504072859,2411420.00
08/30/2017 02:00,2,0.000,ALERT,213.51,302.07,59.938,1504072803,"201051344001203","219011344069620",0.00,17.30,0,299.97,305.38,0.0,0.0,0.000,823823.9,823823.9,20347,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072861,2411421.00
08/30/2017 02:00,2,0.000,ALERT,212.61,302.37,59.944,1504072803,"274151322000054","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,1036386.8,1036386.8,20180,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072863,2411422.00
08/30/2017 02:00,2,0.000,ALERT,213.29,302.07,59.965,1504072803,"201051344000867","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,817420.9,817420.9,20346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072865,2411423.00
08/30/2017 02:00,2,0.000,ALERT,213.51,302.37,59.949,1504072803,"201051344001093","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,821036.7,821036.7,20349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072867,2411424.00
08/30/2017 02:00,2,0.000,ALERT,213.06,302.37,59.959,1504072803,"201051344000900","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,839522.4,839522.4,20348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072869,2411425.00
08/30/2017 02:00,2,0.000,ALERT,213.29,301.47,59.970,1504072803,"201051344000648","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,825619.2,825619.2,20316,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072871,2411426.00
08/30/2017 02:00,2,0.000,ALERT,213.06,302.68,59.965,1504072803,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,841049.4,841049.4,20288,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504072872,2411427.00
08/30/2017 02:00,2,0.000,ALERT,213.06,302.37,59.944,1504072803,"201051344000983","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,832003.6,832003.6,20320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504072874,2411428.00
08/30/2017 02:00,2,0.000,ALERT,212.83,301.77,59.954,1504072803,"201051344001158","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,815631.1,815631.1,20325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072876,2411429.00
08/30/2017 02:00,2,0.000,ALERT,213.51,302.37,59.954,1504072803,"201051344000576","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,830228.4,830228.4,20340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504072878,2411430.00
08/30/2017 02:00,2,0.000,ALERT,212.83,301.17,59.949,1504072803,"274151322000087","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,1012046.3,1012046.3,20447,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504072879,2411431.00
08/30/2017 02:15,2,0.000,ALERT,213.51,302.07,59.965,1504073703,"201051344000645","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,829124.7,829124.7,20308,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073705,2411432.00
08/30/2017 02:15,2,0.000,ALERT,213.06,302.68,59.959,1504073703,"274151322000085","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,1030794.8,1030794.8,20203,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073707,2411433.00
08/30/2017 02:15,2,0.000,ALERT,213.74,302.07,59.970,1504073703,"201051344000633","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,816328.9,816328.9,20362,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073709,2411434.00
08/30/2017 02:15,2,0.000,ALERT,213.29,302.37,59.970,1504073703,"201051344000469","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,820414.8,820414.8,20325,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073711,2411435.00
08/30/2017 02:15,2,0.000,ALERT,213.29,302.37,59.975,1504073703,"201051344000646","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,814510.0,814510.0,20316,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073712,2411436.00
08/30/2017 02:15,2,0.000,ALERT,212.61,302.98,59.949,1504073703,"274151322000052","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,1074498.5,1074498.5,20197,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073714,2411437.00
08/30/2017 02:15,2,0.000,ALERT,213.74,302.68,59.970,1504073703,"201051344000585","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,828936.8,828936.8,20310,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073716,2411438.00
08/30/2017 02:15,2,0.000,ALERT,213.29,302.68,59.970,1504073703,"201051344001230","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,818943.6,818943.6,20357,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073718,2411439.00
08/30/2017 02:15,2,0.000,ALERT,213.96,303.28,59.970,1504073703,"201051344000582","219011344069620",0.00,17.00,0,301.47,304.48,0.0,0.0,0.000,807813.4,807813.4,20302,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073720,2411440.00
08/30/2017 02:15,2,0.000,ALERT,213.29,302.37,59.970,1504073703,"201051344000955","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,828221.8,828221.8,20322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073721,2411441.00
08/30/2017 02:15,2,0.000,ALERT,213.06,301.77,59.959,1504073703,"274151322000094","219011344069620",0.00,17.30,0,300.27,303.28,0.0,0.0,0.000,889591.0,889591.0,20625,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073723,2411442.00
08/30/2017 02:15,2,0.000,ALERT,213.29,302.98,59.949,1504073703,"201051344000579","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,838775.0,838775.0,20324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073725,2411443.00
08/30/2017 02:15,2,0.000,ALERT,213.29,302.98,59.928,1504073703,"201051344000890","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,822358.3,822358.3,20323,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073727,2411444.00
08/30/2017 02:15,2,0.000,ALERT,213.74,302.68,59.954,1504073703,"201051344000438","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,824543.6,824543.6,20306,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073729,2411445.00
08/30/2017 02:15,2,0.000,ALERT,213.74,302.07,59.975,1504073703,"201051344000417","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,730255.4,730255.4,20353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504073730,2411446.00
08/30/2017 02:15,2,0.000,ALERT,213.06,303.28,59.970,1504073703,"274151322000083","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,1063607.9,1063607.9,20215,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504073732,2411447.00
08/30/2017 02:15,2,0.000,ALERT,213.51,302.68,59.970,1504073703,"274151322000076","219011344069620",0.00,18.00,0,300.57,303.88,0.0,0.0,0.000,1135887.8,1135887.8,20200,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073734,2411448.00
08/30/2017 02:15,2,0.000,ALERT,213.29,302.98,59.975,1504073703,"201051344000868","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,818721.9,818721.9,20336,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073736,2411449.00
08/30/2017 02:15,2,0.000,ALERT,212.83,303.28,59.938,1504073703,"274151322000095","219011344069620",0.00,17.30,0,301.47,304.78,0.0,0.0,0.000,1124920.0,1124920.0,20229,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073738,2411450.00
08/30/2017 02:15,2,0.000,ALERT,213.06,302.37,59.975,1504073703,"201051344000988","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,702480.7,702480.7,20305,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504073740,2411451.00
08/30/2017 02:15,2,0.000,ALERT,213.29,302.07,59.938,1504073703,"201051344001025","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,825759.4,825759.4,20306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073741,2411452.00
08/30/2017 02:15,2,0.000,ALERT,213.06,302.68,59.981,1504073703,"201051344000458","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,829731.7,829731.7,20303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073743,2411453.00
08/30/2017 02:15,2,0.000,ALERT,213.74,302.37,59.970,1504073703,"201051344000853","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,831228.4,831228.4,20335,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073745,2411454.00
08/30/2017 02:15,2,0.000,ALERT,213.74,302.37,59.965,1504073703,"201051344000685","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,824348.2,824348.2,20349,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504073747,2411455.00
08/30/2017 02:15,2,0.000,ALERT,213.51,302.07,60.018,1504073703,"201051344000917","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,821043.8,821043.8,20347,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504073749,2411456.00
08/30/2017 02:15,2,0.000,ALERT,213.74,302.98,59.970,1504073703,"201051344001145","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,829088.4,829088.4,20328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073750,2411457.00
08/30/2017 02:15,2,0.000,ALERT,213.51,301.77,60.012,1504073703,"201051344000651","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,818117.9,818117.9,20320,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073752,2411458.00
08/30/2017 02:15,2,0.000,ALERT,212.38,302.07,59.959,1504073703,"274151322000088","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,1020825.8,1020825.8,20212,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073754,2411459.00
08/30/2017 02:15,2,0.000,ALERT,213.51,301.17,59.965,1504073703,"274151322000068","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,890567.8,890567.8,20636,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073756,2411460.00
08/30/2017 02:15,2,0.000,ALERT,213.29,302.37,59.970,1504073703,"201051344001135","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,813690.5,813690.5,20282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073758,2411461.00
08/30/2017 02:15,2,0.000,ALERT,213.06,302.98,59.975,1504073703,"201051344000594","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,833241.6,833241.6,20316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504073759,2411462.00
08/30/2017 02:15,2,0.000,ALERT,213.51,302.07,59.970,1504073703,"201051344001203","219011344069620",0.00,17.00,0,300.57,305.68,0.0,0.0,0.000,823823.9,823823.9,20349,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504073761,2411463.00
08/30/2017 02:15,2,0.000,ALERT,212.61,302.68,59.975,1504073703,"274151322000054","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,1036386.8,1036386.8,20182,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073763,2411464.00
08/30/2017 02:15,2,0.000,ALERT,213.29,301.77,59.975,1504073703,"201051344000867","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,817420.9,817420.9,20348,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073765,2411465.00
08/30/2017 02:15,2,0.000,ALERT,213.51,302.37,59.954,1504073703,"201051344001093","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,821036.7,821036.7,20351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073766,2411466.00
08/30/2017 02:15,2,0.000,ALERT,213.06,302.07,59.991,1504073703,"201051344000900","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,839522.4,839522.4,20350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073768,2411467.00
08/30/2017 02:15,2,0.000,ALERT,213.29,301.47,59.928,1504073703,"201051344000648","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,825619.2,825619.2,20318,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073770,2411468.00
08/30/2017 02:15,2,0.000,ALERT,213.06,302.37,59.970,1504073703,"201051344000569","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,841049.4,841049.4,20290,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073772,2411469.00
08/30/2017 02:15,2,0.000,ALERT,213.06,302.37,59.970,1504073703,"201051344000983","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,832003.6,832003.6,20322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073774,2411470.00
08/30/2017 02:15,2,0.000,ALERT,213.06,301.77,59.938,1504073703,"201051344001158","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,815631.1,815631.1,20327,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073775,2411471.00
08/30/2017 02:15,2,0.000,ALERT,213.51,302.37,59.975,1504073703,"201051344000576","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,830228.4,830228.4,20342,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073777,2411472.00
08/30/2017 02:15,2,0.000,ALERT,212.83,301.47,59.970,1504073703,"274151322000087","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,1012046.3,1012046.3,20449,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504073779,2411473.00
08/30/2017 02:30,2,0.000,ALERT,212.38,298.47,59.981,1504074603,"201051344000645","219011344069620",0.00,17.80,0,293.96,303.88,0.0,0.0,0.000,829124.7,829124.7,20310,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074605,2411474.00
08/30/2017 02:30,2,0.000,ALERT,211.70,298.17,59.975,1504074603,"274151322000085","219011344069620",0.00,17.50,0,293.96,303.88,0.0,0.0,0.000,1030794.8,1030794.8,20205,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074607,2411475.00
08/30/2017 02:30,2,0.000,ALERT,212.38,298.47,59.986,1504074603,"201051344000633","219011344069620",0.00,17.00,0,292.46,303.58,0.0,0.0,0.000,816328.9,816328.9,20364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074609,2411476.00
08/30/2017 02:30,2,0.000,ALERT,212.16,298.47,59.991,1504074603,"201051344000469","219011344069620",0.00,17.00,0,293.06,303.58,0.0,0.0,0.000,820414.8,820414.8,20327,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074611,2411477.00
08/30/2017 02:30,2,0.000,ALERT,212.16,299.07,59.986,1504074603,"201051344000646","219011344069620",0.00,17.00,0,293.96,303.58,0.0,0.0,0.000,814510.0,814510.0,20318,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074613,2411478.00
08/30/2017 02:30,2,0.000,ALERT,211.48,299.07,59.986,1504074603,"274151322000052","219011344069620",0.00,18.00,0,293.66,304.18,0.0,0.0,0.000,1074498.5,1074498.5,20199,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074615,2411479.00
08/30/2017 02:30,2,0.000,ALERT,212.61,299.37,59.996,1504074603,"201051344000585","219011344069620",0.00,17.50,0,294.26,303.88,0.0,0.0,0.000,828936.8,828936.8,20312,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074616,2411480.00
08/30/2017 02:30,2,0.000,ALERT,212.38,299.37,59.996,1504074603,"201051344001230","219011344069620",0.00,16.70,0,294.86,304.18,0.0,0.0,0.000,818943.6,818943.6,20359,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074618,2411481.00
08/30/2017 02:30,2,0.000,ALERT,212.83,299.97,59.991,1504074603,"201051344000582","219011344069620",0.00,16.70,0,295.46,304.48,0.0,0.0,0.000,807813.4,807813.4,20304,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074620,2411482.00
08/30/2017 02:30,2,0.000,ALERT,211.93,299.07,59.986,1504074603,"201051344000955","219011344069620",0.00,17.30,0,294.56,303.88,0.0,0.0,0.000,828221.8,828221.8,20324,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074622,2411483.00
08/30/2017 02:30,2,0.000,ALERT,211.70,298.17,59.996,1504074603,"274151322000094","219011344069620",0.00,17.30,0,293.66,303.28,0.0,0.0,0.000,889591.0,889591.0,20627,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074624,2411484.00
08/30/2017 02:30,2,0.000,ALERT,211.93,299.07,60.007,1504074603,"201051344000579","219011344069620",0.00,17.50,0,294.56,304.48,0.0,0.0,0.000,838775.0,838775.0,20326,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074625,2411485.00
