ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 02:30,2,0.000,ALERT,212.16,299.67,59.981,1504074603,"201051344000890","219011344069620",0.00,17.30,0,295.16,305.08,0.0,0.0,0.000,822358.3,822358.3,20325,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074627,2411486.00
08/30/2017 02:30,2,0.000,ALERT,212.61,299.37,59.991,1504074603,"201051344000438","219011344069620",0.00,17.00,0,294.86,304.18,0.0,0.0,0.000,824543.6,824543.6,20308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074629,2411487.00
08/30/2017 02:30,2,0.000,ALERT,212.61,298.77,59.991,1504074603,"201051344000417","219011344069620",0.00,17.00,0,294.26,303.58,0.0,0.0,0.000,730255.4,730255.4,20355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074631,2411488.00
08/30/2017 02:30,2,0.000,ALERT,211.70,299.07,59.981,1504074603,"274151322000083","219011344069620",0.00,17.30,0,294.26,304.48,0.0,0.0,0.000,1063607.9,1063607.9,20217,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074632,2411489.00
08/30/2017 02:30,2,0.000,ALERT,212.16,298.47,59.991,1504074603,"274151322000076","219011344069620",0.00,18.00,0,293.96,304.18,0.0,0.0,0.000,1135887.8,1135887.8,20202,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074634,2411490.00
08/30/2017 02:30,2,0.000,ALERT,211.93,299.37,59.991,1504074603,"201051344000868","219011344069620",0.00,17.30,0,294.56,305.08,0.0,0.0,0.000,818721.9,818721.9,20338,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074636,2411491.00
08/30/2017 02:30,2,0.000,ALERT,211.70,299.67,59.996,1504074603,"274151322000095","219011344069620",0.00,17.30,0,295.16,304.78,0.0,0.0,0.000,1124920.0,1124920.0,20231,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074638,2411492.00
08/30/2017 02:30,2,0.000,ALERT,211.70,298.47,60.034,1504074603,"201051344000988","219011344069620",0.00,17.50,0,291.85,303.88,0.0,0.0,0.000,702480.7,702480.7,20307,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074640,2411493.00
08/30/2017 02:30,2,0.000,ALERT,212.38,298.47,59.991,1504074603,"201051344001025","219011344069620",0.00,16.70,0,294.26,304.48,0.0,0.0,0.000,825759.4,825759.4,20308,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074641,2411494.00
08/30/2017 02:30,2,0.000,ALERT,211.70,298.77,59.996,1504074603,"201051344000458","219011344069620",0.00,18.00,0,294.26,304.78,0.0,0.0,0.000,829731.7,829731.7,20305,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074643,2411495.00
08/30/2017 02:30,2,0.000,ALERT,212.61,298.77,60.002,1504074603,"201051344000853","219011344069620",0.00,17.30,0,293.96,303.88,0.0,0.0,0.000,831228.4,831228.4,20337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074645,2411496.00
08/30/2017 02:30,2,0.000,ALERT,212.61,299.37,59.959,1504074603,"201051344000685","219011344069620",0.00,17.00,0,294.86,303.88,0.0,0.0,0.000,824348.2,824348.2,20351,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074647,2411497.00
08/30/2017 02:30,2,0.000,ALERT,212.38,298.77,59.991,1504074603,"201051344000917","219011344069620",0.00,17.50,0,293.36,303.28,0.0,0.0,0.000,821043.8,821043.8,20349,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074649,2411498.00
08/30/2017 02:30,2,0.000,ALERT,212.61,299.67,59.996,1504074603,"201051344001145","219011344069620",0.00,16.70,0,295.16,304.78,0.0,0.0,0.000,829088.4,829088.4,20330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074651,2411499.00
08/30/2017 02:30,2,0.000,ALERT,212.61,298.77,59.986,1504074603,"201051344000651","219011344069620",0.00,16.30,0,294.26,303.58,0.0,0.0,0.000,818117.9,818117.9,20322,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074652,2411500.00
08/30/2017 02:30,2,0.000,ALERT,211.25,298.17,59.991,1504074603,"274151322000088","219011344069620",0.00,18.00,0,293.96,303.58,0.0,0.0,0.000,1020825.8,1020825.8,20214,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074654,2411501.00
08/30/2017 02:30,2,0.000,ALERT,212.38,297.87,59.991,1504074603,"274151322000068","219011344069620",0.00,18.30,0,293.36,302.68,0.0,0.0,0.000,890567.8,890567.8,20638,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074656,2411502.00
08/30/2017 02:30,2,0.000,ALERT,212.16,299.07,59.986,1504074603,"201051344001135","219011344069620",0.00,17.00,0,294.56,304.48,0.0,0.0,0.000,813690.5,813690.5,20284,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074658,2411503.00
08/30/2017 02:30,2,0.000,ALERT,211.70,299.07,59.991,1504074603,"201051344000594","219011344069620",0.00,17.30,0,293.96,304.48,0.0,0.0,0.000,833241.6,833241.6,20318,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074660,2411504.00
08/30/2017 02:30,2,0.000,ALERT,212.38,299.07,59.986,1504074603,"201051344001203","219011344069620",0.00,17.00,0,294.56,305.38,0.0,0.0,0.000,823823.9,823823.9,20351,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074661,2411505.00
08/30/2017 02:30,2,0.000,ALERT,211.48,298.77,59.986,1504074603,"274151322000054","219011344069620",0.00,18.30,0,293.96,303.88,0.0,0.0,0.000,1036386.8,1036386.8,20184,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074663,2411506.00
08/30/2017 02:30,2,0.000,ALERT,212.16,298.47,60.007,1504074603,"201051344000867","219011344069620",0.00,17.80,0,293.66,303.88,0.0,0.0,0.000,817420.9,817420.9,20350,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074665,2411507.00
08/30/2017 02:30,2,0.000,ALERT,212.38,299.37,59.991,1504074603,"201051344001093","219011344069620",0.00,17.50,0,294.56,303.58,0.0,0.0,0.000,821036.7,821036.7,20353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074667,2411508.00
08/30/2017 02:30,2,0.000,ALERT,211.93,298.77,60.028,1504074603,"201051344000900","219011344069620",0.00,17.30,0,293.96,303.58,0.0,0.0,0.000,839522.4,839522.4,20352,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074669,2411509.00
08/30/2017 02:30,2,0.000,ALERT,212.16,298.17,59.991,1504074603,"201051344000648","219011344069620",0.00,16.70,0,293.66,303.58,0.0,0.0,0.000,825619.2,825619.2,20320,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074670,2411510.00
08/30/2017 02:30,2,0.000,ALERT,211.93,299.37,60.002,1504074603,"201051344000569","219011344069620",0.00,17.50,0,294.56,304.48,0.0,0.0,0.000,841049.4,841049.4,20292,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074672,2411511.00
08/30/2017 02:30,2,0.000,ALERT,211.93,299.07,59.981,1504074603,"201051344000983","219011344069620",0.00,17.50,0,294.26,304.48,0.0,0.0,0.000,832003.6,832003.6,20324,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074674,2411512.00
08/30/2017 02:30,2,0.000,ALERT,211.93,298.47,60.002,1504074603,"201051344001158","219011344069620",0.00,17.00,0,293.36,303.28,0.0,0.0,0.000,815631.1,815631.1,20329,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074676,2411513.00
08/30/2017 02:30,2,0.000,ALERT,212.61,299.37,60.028,1504074603,"201051344000576","219011344069620",0.00,17.30,0,293.96,303.88,0.0,0.0,0.000,830228.4,830228.4,20344,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504074677,2411514.00
08/30/2017 02:30,2,0.000,ALERT,211.93,298.17,59.991,1504074603,"274151322000087","219011344069620",0.00,18.00,0,293.36,303.28,0.0,0.0,0.000,1012046.3,1012046.3,20451,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504074679,2411515.00
08/30/2017 02:45,2,0.000,ALERT,212.83,299.07,59.975,1504075503,"201051344000645","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,829124.7,829124.7,20312,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075506,2411516.00
08/30/2017 02:45,2,0.000,ALERT,211.93,298.17,59.975,1504075503,"274151322000085","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1030794.8,1030794.8,20207,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504075507,2411517.00
08/30/2017 02:45,2,0.000,ALERT,212.83,298.77,60.012,1504075503,"201051344000633","219011344069620",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,816328.9,816328.9,20366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504075509,2411518.00
08/30/2017 02:45,2,0.000,ALERT,212.38,299.07,59.938,1504075503,"201051344000469","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,820414.8,820414.8,20329,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075511,2411519.00
08/30/2017 02:45,2,0.000,ALERT,212.16,299.07,59.970,1504075503,"201051344000646","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,814510.0,814510.0,20320,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075513,2411520.00
08/30/2017 02:45,2,0.000,ALERT,211.70,297.87,59.996,1504075503,"274151322000052","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1074498.5,1074498.5,20201,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075515,2411521.00
08/30/2017 02:45,2,0.000,ALERT,212.61,299.67,59.975,1504075503,"201051344000585","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,828936.8,828936.8,20314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504075516,2411522.00
08/30/2017 02:45,2,0.000,ALERT,212.38,299.67,59.970,1504075503,"201051344001230","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,818943.6,818943.6,20361,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075518,2411523.00
08/30/2017 02:45,2,0.000,ALERT,212.83,300.27,59.970,1504075503,"201051344000582","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,807813.4,807813.4,20306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075520,2411524.00
08/30/2017 02:45,2,0.000,ALERT,212.16,299.67,59.970,1504075503,"201051344000955","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,828221.8,828221.8,20326,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075522,2411525.00
08/30/2017 02:45,2,0.000,ALERT,211.93,297.87,59.965,1504075503,"274151322000094","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,889591.0,889591.0,20629,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075524,2411526.00
08/30/2017 02:45,2,0.000,ALERT,212.16,299.67,59.970,1504075503,"201051344000579","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,838775.0,838775.0,20328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075525,2411527.00
08/30/2017 02:45,2,0.000,ALERT,212.16,299.97,59.970,1504075503,"201051344000890","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,822358.3,822358.3,20327,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075527,2411528.00
08/30/2017 02:45,2,0.000,ALERT,212.61,299.67,59.981,1504075503,"201051344000438","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,824543.6,824543.6,20310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075529,2411529.00
08/30/2017 02:45,2,0.000,ALERT,212.61,299.07,59.970,1504075503,"201051344000417","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,730255.4,730255.4,20357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075531,2411530.00
08/30/2017 02:45,2,0.000,ALERT,211.70,298.77,59.959,1504075503,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1063607.9,1063607.9,20219,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075533,2411531.00
08/30/2017 02:45,2,0.000,ALERT,212.38,298.47,59.975,1504075503,"274151322000076","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1135887.8,1135887.8,20204,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075534,2411532.00
08/30/2017 02:45,2,0.000,ALERT,212.16,299.67,59.975,1504075503,"201051344000868","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,818721.9,818721.9,20340,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504075536,2411533.00
08/30/2017 02:45,2,0.000,ALERT,211.48,299.37,59.959,1504075503,"274151322000095","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1124920.0,1124920.0,20233,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075538,2411534.00
08/30/2017 02:45,2,0.000,ALERT,211.93,299.07,59.965,1504075503,"201051344000988","219011344069620",0.00,17.30,0,294.26,300.57,0.0,0.0,0.000,702480.7,702480.7,20309,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075540,2411535.00
08/30/2017 02:45,2,0.000,ALERT,212.38,299.07,59.970,1504075503,"201051344001025","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,825759.4,825759.4,20310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075542,2411536.00
08/30/2017 02:45,2,0.000,ALERT,212.16,299.37,59.996,1504075503,"201051344000458","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,829731.7,829731.7,20307,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075544,2411537.00
08/30/2017 02:45,2,0.000,ALERT,212.83,299.07,59.928,1504075503,"201051344000853","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,831228.4,831228.4,20339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075545,2411538.00
08/30/2017 02:45,2,0.000,ALERT,212.83,299.67,59.959,1504075503,"201051344000685","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,824348.2,824348.2,20353,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075547,2411539.00
08/30/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1504075503,"201051344000917","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,821043.8,821043.8,20351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075549,2411540.00
08/30/2017 02:45,2,0.000,ALERT,212.61,299.67,59.986,1504075503,"201051344001145","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,829088.4,829088.4,20332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504075551,2411541.00
08/30/2017 02:45,2,0.000,ALERT,212.61,298.77,59.965,1504075503,"201051344000651","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,818117.9,818117.9,20324,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504075552,2411542.00
08/30/2017 02:45,2,0.000,ALERT,211.48,298.17,59.954,1504075503,"274151322000088","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1020825.8,1020825.8,20216,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075554,2411543.00
08/30/2017 02:45,2,0.000,ALERT,212.16,297.57,59.949,1504075503,"274151322000068","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,890567.8,890567.8,20640,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075556,2411544.00
08/30/2017 02:45,2,0.000,ALERT,212.16,299.37,59.949,1504075503,"201051344001135","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,813690.5,813690.5,20286,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075558,2411545.00
08/30/2017 02:45,2,0.000,ALERT,212.16,299.67,59.965,1504075503,"201051344000594","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,833241.6,833241.6,20320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075560,2411546.00
08/30/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1504075503,"201051344001203","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,823823.9,823823.9,20353,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075561,2411547.00
08/30/2017 02:45,2,0.000,ALERT,211.48,299.07,59.933,1504075503,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,1036386.8,1036386.8,20186,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075563,2411548.00
08/30/2017 02:45,2,0.000,ALERT,212.38,298.77,59.954,1504075503,"201051344000867","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,817420.9,817420.9,20352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075565,2411549.00
08/30/2017 02:45,2,0.000,ALERT,212.38,299.07,59.954,1504075503,"201051344001093","219011344069620",0.00,17.30,0,297.57,300.57,0.0,0.0,0.000,821036.7,821036.7,20355,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075567,2411550.00
08/30/2017 02:45,2,0.000,ALERT,212.16,299.07,59.954,1504075503,"201051344000900","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,839522.4,839522.4,20354,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075569,2411551.00
08/30/2017 02:45,2,0.000,ALERT,212.38,298.17,59.970,1504075503,"201051344000648","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,825619.2,825619.2,20322,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075571,2411552.00
08/30/2017 02:45,2,0.000,ALERT,212.38,299.67,59.954,1504075503,"201051344000569","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,841049.4,841049.4,20294,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075573,2411553.00
08/30/2017 02:45,2,0.000,ALERT,212.38,299.37,59.981,1504075503,"201051344000983","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,832003.6,832003.6,20326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075574,2411554.00
08/30/2017 02:45,2,0.000,ALERT,212.16,298.77,59.965,1504075503,"201051344001158","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,815631.1,815631.1,20331,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075576,2411555.00
08/30/2017 02:45,2,0.000,ALERT,212.61,299.67,59.917,1504075503,"201051344000576","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,830228.4,830228.4,20346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504075578,2411556.00
08/30/2017 02:45,2,0.000,ALERT,211.93,297.26,59.959,1504075503,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1012046.3,1012046.3,20453,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504075580,2411557.00
08/30/2017 03:00,2,0.000,ALERT,212.38,299.07,59.970,1504076404,"201051344000645","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,829124.7,829124.7,20314,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076406,2411558.00
08/30/2017 03:00,2,0.000,ALERT,211.70,298.17,59.965,1504076404,"274151322000085","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1030794.8,1030794.8,20209,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076408,2411559.00
08/30/2017 03:00,2,0.000,ALERT,212.61,298.77,59.986,1504076404,"201051344000633","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,816328.9,816328.9,20368,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076410,2411560.00
08/30/2017 03:00,2,0.000,ALERT,212.16,298.77,59.975,1504076404,"201051344000469","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,820414.8,820414.8,20331,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076412,2411561.00
08/30/2017 03:00,2,0.000,ALERT,212.16,299.67,59.975,1504076404,"201051344000646","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,814510.0,814510.0,20322,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076413,2411562.00
08/30/2017 03:00,2,0.000,ALERT,211.25,298.17,59.981,1504076404,"274151322000052","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1074498.5,1074498.5,20203,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076415,2411563.00
08/30/2017 03:00,2,0.000,ALERT,212.83,299.97,59.991,1504076404,"201051344000585","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,828936.8,828936.8,20316,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076417,2411564.00
08/30/2017 03:00,2,0.000,ALERT,212.61,300.27,59.954,1504076404,"201051344001230","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,818943.6,818943.6,20363,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076419,2411565.00
08/30/2017 03:00,2,0.000,ALERT,213.06,300.87,59.991,1504076404,"201051344000582","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,807813.4,807813.4,20308,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076420,2411566.00
08/30/2017 03:00,2,0.000,ALERT,212.16,299.97,59.986,1504076404,"201051344000955","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,828221.8,828221.8,20328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076422,2411567.00
08/30/2017 03:00,2,0.000,ALERT,211.70,297.87,59.986,1504076404,"274151322000094","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,889591.0,889591.0,20631,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076424,2411568.00
08/30/2017 03:00,2,0.000,ALERT,212.16,299.67,59.981,1504076404,"201051344000579","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,838775.0,838775.0,20330,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076426,2411569.00
08/30/2017 03:00,2,0.000,ALERT,212.38,300.57,60.002,1504076404,"201051344000890","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,822358.3,822358.3,20329,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076428,2411570.00
08/30/2017 03:00,2,0.000,ALERT,212.61,299.97,59.981,1504076404,"201051344000438","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,824543.6,824543.6,20312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076430,2411571.00
08/30/2017 03:00,2,0.000,ALERT,212.61,299.37,59.981,1504076404,"201051344000417","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,730255.4,730255.4,20359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076432,2411572.00
08/30/2017 03:00,2,0.000,ALERT,211.70,298.77,59.970,1504076404,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1063607.9,1063607.9,20221,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076433,2411573.00
08/30/2017 03:00,2,0.000,ALERT,212.16,298.17,59.965,1504076404,"274151322000076","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1135887.8,1135887.8,20206,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076435,2411574.00
08/30/2017 03:00,2,0.000,ALERT,211.70,299.37,59.981,1504076404,"201051344000868","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,818721.9,818721.9,20342,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076437,2411575.00
08/30/2017 03:00,2,0.000,ALERT,211.48,299.07,59.970,1504076404,"274151322000095","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,1124920.0,1124920.0,20235,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076439,2411576.00
08/30/2017 03:00,2,0.000,ALERT,211.93,299.37,59.981,1504076404,"201051344000988","219011344069620",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,702480.7,702480.7,20311,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076441,2411577.00
08/30/2017 03:00,2,0.000,ALERT,212.38,299.07,59.975,1504076404,"201051344001025","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,825759.4,825759.4,20312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076443,2411578.00
08/30/2017 03:00,2,0.000,ALERT,211.93,299.37,59.986,1504076404,"201051344000458","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,829731.7,829731.7,20309,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076444,2411579.00
08/30/2017 03:00,2,0.000,ALERT,212.61,298.77,59.975,1504076404,"201051344000853","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,831228.4,831228.4,20341,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076446,2411580.00
08/30/2017 03:00,2,0.000,ALERT,212.83,299.67,60.002,1504076404,"201051344000685","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,824348.2,824348.2,20355,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076448,2411581.00
08/30/2017 03:00,2,0.000,ALERT,212.61,299.37,59.928,1504076404,"201051344000917","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,821043.8,821043.8,20353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076450,2411582.00
08/30/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1504076404,"201051344001145","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,829088.4,829088.4,20334,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076452,2411583.00
08/30/2017 03:00,2,0.000,ALERT,212.61,299.07,59.981,1504076404,"201051344000651","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,818117.9,818117.9,20326,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076453,2411584.00
08/30/2017 03:00,2,0.000,ALERT,211.25,298.47,59.949,1504076404,"274151322000088","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,1020825.8,1020825.8,20218,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076455,2411585.00
08/30/2017 03:00,2,0.000,ALERT,212.16,297.57,59.965,1504076404,"274151322000068","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,890567.8,890567.8,20642,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076457,2411586.00
08/30/2017 03:00,2,0.000,ALERT,212.16,299.67,59.975,1504076404,"201051344001135","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,813690.5,813690.5,20288,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076459,2411587.00
08/30/2017 03:00,2,0.000,ALERT,211.70,299.67,59.981,1504076404,"201051344000594","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,833241.6,833241.6,20322,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076460,2411588.00
08/30/2017 03:00,2,0.000,ALERT,212.61,299.67,59.991,1504076404,"201051344001203","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,823823.9,823823.9,20355,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076462,2411589.00
08/30/2017 03:00,2,0.000,ALERT,211.25,299.07,59.975,1504076404,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1036386.8,1036386.8,20188,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076464,2411590.00
08/30/2017 03:00,2,0.000,ALERT,212.38,298.77,59.970,1504076404,"201051344000867","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,817420.9,817420.9,20354,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076466,2411591.00
08/30/2017 03:00,2,0.000,ALERT,212.61,299.67,60.002,1504076404,"201051344001093","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,821036.7,821036.7,20357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076468,2411592.00
08/30/2017 03:00,2,0.000,ALERT,211.93,299.07,59.975,1504076404,"201051344000900","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,839522.4,839522.4,20356,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076469,2411593.00
08/30/2017 03:00,2,0.000,ALERT,212.16,298.47,59.981,1504076404,"201051344000648","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,825619.2,825619.2,20324,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076471,2411594.00
08/30/2017 03:00,2,0.000,ALERT,211.93,299.67,59.975,1504076404,"201051344000569","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,841049.4,841049.4,20296,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076473,2411595.00
08/30/2017 03:00,2,0.000,ALERT,212.16,299.37,59.986,1504076404,"201051344000983","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,832003.6,832003.6,20328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076475,2411596.00
08/30/2017 03:00,2,0.000,ALERT,211.93,298.77,59.975,1504076404,"201051344001158","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,815631.1,815631.1,20333,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076477,2411597.00
08/30/2017 03:00,2,0.000,ALERT,212.38,299.67,59.981,1504076404,"201051344000576","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,830228.4,830228.4,20348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504076478,2411598.00
08/30/2017 03:00,2,0.000,ALERT,211.70,297.87,59.975,1504076404,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1012046.3,1012046.3,20455,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504076480,2411599.00
08/30/2017 03:15,2,0.000,ALERT,212.61,299.37,59.986,1504077303,"201051344000645","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,829124.7,829124.7,20316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077305,2411600.00
08/30/2017 03:15,2,0.000,ALERT,211.93,298.77,60.002,1504077303,"274151322000085","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,1030794.8,1030794.8,20211,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077307,2411601.00
08/30/2017 03:15,2,0.000,ALERT,212.83,299.67,59.996,1504077303,"201051344000633","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,816328.9,816328.9,20370,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077309,2411602.00
08/30/2017 03:15,2,0.000,ALERT,212.38,299.67,60.007,1504077303,"201051344000469","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,820414.8,820414.8,20333,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077310,2411603.00
08/30/2017 03:15,2,0.000,ALERT,212.38,299.97,59.996,1504077303,"201051344000646","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,814510.0,814510.0,20324,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077312,2411604.00
08/30/2017 03:15,2,0.000,ALERT,211.48,299.37,60.002,1504077303,"274151322000052","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1074498.5,1074498.5,20205,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077314,2411605.00
08/30/2017 03:15,2,0.000,ALERT,212.61,299.97,60.018,1504077303,"201051344000585","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,828936.8,828936.8,20318,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077316,2411606.00
08/30/2017 03:15,2,0.000,ALERT,212.38,300.27,59.965,1504077303,"201051344001230","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,818943.6,818943.6,20365,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077317,2411607.00
08/30/2017 03:15,2,0.000,ALERT,212.83,300.57,59.996,1504077303,"201051344000582","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,807813.4,807813.4,20310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077319,2411608.00
08/30/2017 03:15,2,0.000,ALERT,211.93,299.67,59.991,1504077303,"201051344000955","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,828221.8,828221.8,20330,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077321,2411609.00
08/30/2017 03:15,2,0.000,ALERT,211.93,297.87,59.996,1504077303,"274151322000094","219011344069620",0.00,17.50,0,296.36,299.37,0.0,0.0,0.000,889591.0,889591.0,20633,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077323,2411610.00
08/30/2017 03:15,2,0.000,ALERT,212.16,300.27,60.023,1504077303,"201051344000579","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,838775.0,838775.0,20332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077325,2411611.00
08/30/2017 03:15,2,0.000,ALERT,212.38,300.27,60.023,1504077303,"201051344000890","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,822358.3,822358.3,20331,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077327,2411612.00
08/30/2017 03:15,2,0.000,ALERT,212.61,299.67,59.991,1504077303,"201051344000438","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,824543.6,824543.6,20314,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077328,2411613.00
08/30/2017 03:15,2,0.000,ALERT,212.83,299.07,59.986,1504077303,"201051344000417","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,730255.4,730255.4,20361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077330,2411614.00
08/30/2017 03:15,2,0.000,ALERT,211.93,298.77,60.018,1504077303,"274151322000083","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,1063607.9,1063607.9,20223,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077332,2411615.00
08/30/2017 03:15,2,0.000,ALERT,212.38,298.77,59.991,1504077303,"274151322000076","219011344069620",0.00,17.80,0,296.96,299.97,0.0,0.0,0.000,1135887.8,1135887.8,20208,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077334,2411616.00
08/30/2017 03:15,2,0.000,ALERT,212.16,300.27,59.996,1504077303,"201051344000868","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,818721.9,818721.9,20344,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077336,2411617.00
08/30/2017 03:15,2,0.000,ALERT,211.48,299.37,59.996,1504077303,"274151322000095","219011344069620",0.00,17.30,0,297.87,300.57,0.0,0.0,0.000,1124920.0,1124920.0,20237,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077338,2411618.00
08/30/2017 03:15,2,0.000,ALERT,212.16,299.67,60.028,1504077303,"201051344000988","219011344069620",0.00,17.80,0,294.86,300.87,0.0,0.0,0.000,702480.7,702480.7,20313,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077339,2411619.00
08/30/2017 03:15,2,0.000,ALERT,212.38,299.07,59.991,1504077303,"201051344001025","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,825759.4,825759.4,20314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077341,2411620.00
08/30/2017 03:15,2,0.000,ALERT,212.16,299.97,60.002,1504077303,"201051344000458","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,829731.7,829731.7,20311,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077343,2411621.00
08/30/2017 03:15,2,0.000,ALERT,212.83,299.67,59.996,1504077303,"201051344000853","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,831228.4,831228.4,20343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077345,2411622.00
08/30/2017 03:15,2,0.000,ALERT,212.83,299.67,59.991,1504077303,"201051344000685","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,824348.2,824348.2,20357,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077347,2411623.00
08/30/2017 03:15,2,0.000,ALERT,212.61,299.37,59.986,1504077303,"201051344000917","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,821043.8,821043.8,20355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077349,2411624.00
08/30/2017 03:15,2,0.000,ALERT,212.83,300.27,59.996,1504077303,"201051344001145","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,829088.4,829088.4,20336,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077350,2411625.00
08/30/2017 03:15,2,0.000,ALERT,212.61,299.07,59.986,1504077303,"201051344000651","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,818117.9,818117.9,20328,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077352,2411626.00
08/30/2017 03:15,2,0.000,ALERT,211.48,298.17,59.986,1504077303,"274151322000088","219011344069620",0.00,18.00,0,296.66,299.67,0.0,0.0,0.000,1020825.8,1020825.8,20220,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077354,2411627.00
08/30/2017 03:15,2,0.000,ALERT,212.38,297.87,59.981,1504077303,"274151322000068","219011344069620",0.00,18.70,0,296.06,299.07,0.0,0.0,0.000,890567.8,890567.8,20644,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077356,2411628.00
08/30/2017 03:15,2,0.000,ALERT,212.16,299.97,59.986,1504077303,"201051344001135","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,813690.5,813690.5,20290,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077358,2411629.00
