ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 03:15,2,0.000,ALERT,211.93,300.27,59.986,1504077303,"201051344000594","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,833241.6,833241.6,20324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077359,2411630.00
08/30/2017 03:15,2,0.000,ALERT,212.61,299.67,59.981,1504077303,"201051344001203","219011344069620",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,823823.9,823823.9,20357,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077361,2411631.00
08/30/2017 03:15,2,0.000,ALERT,211.48,298.17,59.986,1504077303,"274151322000054","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1036386.8,1036386.8,20190,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077363,2411632.00
08/30/2017 03:15,2,0.000,ALERT,212.38,299.37,59.986,1504077303,"201051344000867","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,817420.9,817420.9,20356,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077365,2411633.00
08/30/2017 03:15,2,0.000,ALERT,212.61,299.67,59.986,1504077303,"201051344001093","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,821036.7,821036.7,20359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077367,2411634.00
08/30/2017 03:15,2,0.000,ALERT,212.16,299.37,59.991,1504077303,"201051344000900","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,839522.4,839522.4,20358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077369,2411635.00
08/30/2017 03:15,2,0.000,ALERT,212.38,298.77,59.970,1504077303,"201051344000648","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,825619.2,825619.2,20326,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504077371,2411636.00
08/30/2017 03:15,2,0.000,ALERT,212.16,299.97,59.986,1504077303,"201051344000569","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,841049.4,841049.4,20298,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077372,2411637.00
08/30/2017 03:15,2,0.000,ALERT,212.16,299.67,59.986,1504077303,"201051344000983","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,832003.6,832003.6,20330,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077374,2411638.00
08/30/2017 03:15,2,0.000,ALERT,212.16,299.37,59.981,1504077303,"201051344001158","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,815631.1,815631.1,20335,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077376,2411639.00
08/30/2017 03:15,2,0.000,ALERT,212.61,299.97,59.975,1504077303,"201051344000576","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,830228.4,830228.4,20350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077378,2411640.00
08/30/2017 03:15,2,0.000,ALERT,211.93,297.57,60.002,1504077303,"274151322000087","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,1012046.3,1012046.3,20457,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504077380,2411641.00
08/30/2017 03:30,2,0.000,ALERT,212.61,299.37,59.986,1504078203,"201051344000645","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,829124.7,829124.7,20318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078205,2411642.00
08/30/2017 03:30,2,0.000,ALERT,211.93,298.47,59.975,1504078203,"274151322000085","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,1030794.8,1030794.8,20213,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078207,2411643.00
08/30/2017 03:30,2,0.000,ALERT,212.83,299.07,59.975,1504078203,"201051344000633","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,816328.9,816328.9,20372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078209,2411644.00
08/30/2017 03:30,2,0.000,ALERT,212.16,299.37,59.970,1504078203,"201051344000469","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,820414.8,820414.8,20335,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078211,2411645.00
08/30/2017 03:30,2,0.000,ALERT,212.16,299.67,59.986,1504078203,"201051344000646","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,814510.0,814510.0,20326,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078213,2411646.00
08/30/2017 03:30,2,0.000,ALERT,211.48,298.47,59.965,1504078203,"274151322000052","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1074498.5,1074498.5,20207,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078214,2411647.00
08/30/2017 03:30,2,0.000,ALERT,212.61,300.27,59.975,1504078203,"201051344000585","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,828936.8,828936.8,20320,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078216,2411648.00
08/30/2017 03:30,2,0.000,ALERT,212.38,299.97,59.975,1504078203,"201051344001230","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,818943.6,818943.6,20367,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078218,2411649.00
08/30/2017 03:30,2,0.000,ALERT,212.83,300.27,59.975,1504078203,"201051344000582","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,807813.4,807813.4,20312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078220,2411650.00
08/30/2017 03:30,2,0.000,ALERT,212.16,299.67,59.975,1504078203,"201051344000955","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,828221.8,828221.8,20332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078222,2411651.00
08/30/2017 03:30,2,0.000,ALERT,211.70,298.47,59.975,1504078203,"274151322000094","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,889591.0,889591.0,20635,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078223,2411652.00
08/30/2017 03:30,2,0.000,ALERT,212.38,300.27,59.981,1504078203,"201051344000579","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,838775.0,838775.0,20334,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078225,2411653.00
08/30/2017 03:30,2,0.000,ALERT,212.38,300.27,59.965,1504078203,"201051344000890","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,822358.3,822358.3,20333,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078227,2411654.00
08/30/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1504078203,"201051344000438","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,824543.6,824543.6,20316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078229,2411655.00
08/30/2017 03:30,2,0.000,ALERT,212.61,299.37,59.975,1504078203,"201051344000417","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,730255.4,730255.4,20363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078230,2411656.00
08/30/2017 03:30,2,0.000,ALERT,211.93,299.67,59.981,1504078203,"274151322000083","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,1063607.9,1063607.9,20225,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078232,2411657.00
08/30/2017 03:30,2,0.000,ALERT,212.16,298.77,59.986,1504078203,"274151322000076","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1135887.8,1135887.8,20210,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078234,2411658.00
08/30/2017 03:30,2,0.000,ALERT,212.16,300.27,59.991,1504078203,"201051344000868","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,818721.9,818721.9,20346,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078236,2411659.00
08/30/2017 03:30,2,0.000,ALERT,211.70,299.67,59.981,1504078203,"274151322000095","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1124920.0,1124920.0,20239,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078238,2411660.00
08/30/2017 03:30,2,0.000,ALERT,212.16,299.97,59.996,1504078203,"201051344000988","219011344069620",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,702480.7,702480.7,20315,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078239,2411661.00
08/30/2017 03:30,2,0.000,ALERT,212.38,299.07,60.002,1504078203,"201051344001025","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,825759.4,825759.4,20316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078241,2411662.00
08/30/2017 03:30,2,0.000,ALERT,212.16,299.97,59.986,1504078203,"201051344000458","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,829731.7,829731.7,20313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078243,2411663.00
08/30/2017 03:30,2,0.000,ALERT,212.83,299.67,59.986,1504078203,"201051344000853","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,831228.4,831228.4,20345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078245,2411664.00
08/30/2017 03:30,2,0.000,ALERT,212.83,299.97,59.991,1504078203,"201051344000685","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,824348.2,824348.2,20359,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078247,2411665.00
08/30/2017 03:30,2,0.000,ALERT,212.61,299.37,59.991,1504078203,"201051344000917","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,821043.8,821043.8,20357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078249,2411666.00
08/30/2017 03:30,2,0.000,ALERT,212.61,299.97,59.991,1504078203,"201051344001145","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,829088.4,829088.4,20338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078250,2411667.00
08/30/2017 03:30,2,0.000,ALERT,212.61,299.07,59.991,1504078203,"201051344000651","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,818117.9,818117.9,20330,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078252,2411668.00
08/30/2017 03:30,2,0.000,ALERT,211.48,298.77,59.986,1504078203,"274151322000088","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1020825.8,1020825.8,20222,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078254,2411669.00
08/30/2017 03:30,2,0.000,ALERT,212.38,297.87,59.986,1504078203,"274151322000068","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,890567.8,890567.8,20646,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078256,2411670.00
08/30/2017 03:30,2,0.000,ALERT,212.16,299.67,59.959,1504078203,"201051344001135","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,813690.5,813690.5,20292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078258,2411671.00
08/30/2017 03:30,2,0.000,ALERT,212.16,300.57,59.965,1504078203,"201051344000594","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,833241.6,833241.6,20326,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078259,2411672.00
08/30/2017 03:30,2,0.000,ALERT,212.61,299.37,59.996,1504078203,"201051344001203","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,823823.9,823823.9,20359,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078261,2411673.00
08/30/2017 03:30,2,0.000,ALERT,211.70,299.67,59.981,1504078203,"274151322000054","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,1036386.8,1036386.8,20192,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078263,2411674.00
08/30/2017 03:30,2,0.000,ALERT,212.38,299.37,59.986,1504078203,"201051344000867","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,817420.9,817420.9,20358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078265,2411675.00
08/30/2017 03:30,2,0.000,ALERT,212.38,299.67,59.954,1504078203,"201051344001093","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,821036.7,821036.7,20361,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078267,2411676.00
08/30/2017 03:30,2,0.000,ALERT,212.16,299.67,59.981,1504078203,"201051344000900","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,839522.4,839522.4,20360,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078268,2411677.00
08/30/2017 03:30,2,0.000,ALERT,212.38,298.77,59.986,1504078203,"201051344000648","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,825619.2,825619.2,20328,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078271,2411678.00
08/30/2017 03:30,2,0.000,ALERT,212.16,299.97,59.959,1504078203,"201051344000569","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,841049.4,841049.4,20300,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078272,2411679.00
08/30/2017 03:30,2,0.000,ALERT,212.16,299.67,59.991,1504078203,"201051344000983","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,832003.6,832003.6,20332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078274,2411680.00
08/30/2017 03:30,2,0.000,ALERT,212.16,299.37,59.981,1504078203,"201051344001158","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,815631.1,815631.1,20337,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078276,2411681.00
08/30/2017 03:30,2,0.000,ALERT,212.61,299.97,59.996,1504078203,"201051344000576","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,830228.4,830228.4,20352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504078278,2411682.00
08/30/2017 03:30,2,0.000,ALERT,211.70,298.47,59.981,1504078203,"274151322000087","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,1012046.3,1012046.3,20459,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504078279,2411683.00
08/30/2017 03:45,2,0.000,ALERT,212.61,299.07,60.028,1504079103,"201051344000645","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,829124.7,829124.7,20320,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079105,2411684.00
08/30/2017 03:45,2,0.000,ALERT,211.48,298.17,59.981,1504079103,"274151322000085","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1030794.8,1030794.8,20215,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079107,2411685.00
08/30/2017 03:45,2,0.000,ALERT,212.61,298.77,59.981,1504079103,"201051344000633","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,816328.9,816328.9,20374,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079109,2411686.00
08/30/2017 03:45,2,0.000,ALERT,212.16,299.07,59.986,1504079103,"201051344000469","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,820414.8,820414.8,20337,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079111,2411687.00
08/30/2017 03:45,2,0.000,ALERT,212.16,299.37,59.975,1504079103,"201051344000646","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,814510.0,814510.0,20328,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079112,2411688.00
08/30/2017 03:45,2,0.000,ALERT,211.03,298.77,59.975,1504079103,"274151322000052","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1074498.5,1074498.5,20209,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079114,2411689.00
08/30/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1504079103,"201051344000585","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,828936.8,828936.8,20322,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079116,2411690.00
08/30/2017 03:45,2,0.000,ALERT,212.38,299.97,59.970,1504079103,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,818943.6,818943.6,20369,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079118,2411691.00
08/30/2017 03:45,2,0.000,ALERT,212.83,300.57,59.981,1504079103,"201051344000582","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,807813.4,807813.4,20314,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079119,2411692.00
08/30/2017 03:45,2,0.000,ALERT,211.93,299.67,60.002,1504079103,"201051344000955","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,828221.8,828221.8,20334,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079121,2411693.00
08/30/2017 03:45,2,0.000,ALERT,211.48,297.57,59.965,1504079103,"274151322000094","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,889591.0,889591.0,20637,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079123,2411694.00
08/30/2017 03:45,2,0.000,ALERT,212.16,299.67,60.002,1504079103,"201051344000579","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,838775.0,838775.0,20336,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079125,2411695.00
08/30/2017 03:45,2,0.000,ALERT,212.38,300.27,59.975,1504079103,"201051344000890","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,822358.3,822358.3,20335,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079127,2411696.00
08/30/2017 03:45,2,0.000,ALERT,212.61,299.67,59.981,1504079103,"201051344000438","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,824543.6,824543.6,20318,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079129,2411697.00
08/30/2017 03:45,2,0.000,ALERT,212.61,299.07,59.975,1504079103,"201051344000417","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,730255.4,730255.4,20365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079130,2411698.00
08/30/2017 03:45,2,0.000,ALERT,211.48,298.17,59.944,1504079103,"274151322000083","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1063607.9,1063607.9,20227,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079132,2411699.00
08/30/2017 03:45,2,0.000,ALERT,212.16,297.87,59.975,1504079103,"274151322000076","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,1135887.8,1135887.8,20212,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079134,2411700.00
08/30/2017 03:45,2,0.000,ALERT,212.16,299.97,59.975,1504079103,"201051344000868","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,818721.9,818721.9,20348,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079136,2411701.00
08/30/2017 03:45,2,0.000,ALERT,211.48,299.07,59.991,1504079103,"274151322000095","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1124920.0,1124920.0,20241,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079138,2411702.00
08/30/2017 03:45,2,0.000,ALERT,212.16,299.67,59.975,1504079103,"201051344000988","219011344069620",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,702480.7,702480.7,20317,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079139,2411703.00
08/30/2017 03:45,2,0.000,ALERT,212.38,299.07,59.981,1504079103,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,825759.4,825759.4,20318,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079141,2411704.00
08/30/2017 03:45,2,0.000,ALERT,211.93,299.37,59.981,1504079103,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,829731.7,829731.7,20315,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079143,2411705.00
08/30/2017 03:45,2,0.000,ALERT,212.83,299.37,59.981,1504079103,"201051344000853","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,831228.4,831228.4,20347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079145,2411706.00
08/30/2017 03:45,2,0.000,ALERT,212.83,299.67,60.023,1504079103,"201051344000685","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,824348.2,824348.2,20361,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079147,2411707.00
08/30/2017 03:45,2,0.000,ALERT,212.61,299.07,59.996,1504079103,"201051344000917","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,821043.8,821043.8,20359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079148,2411708.00
08/30/2017 03:45,2,0.000,ALERT,212.83,299.97,59.996,1504079103,"201051344001145","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,829088.4,829088.4,20340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079150,2411709.00
08/30/2017 03:45,2,0.000,ALERT,212.38,298.77,59.986,1504079103,"201051344000651","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,818117.9,818117.9,20332,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079152,2411710.00
08/30/2017 03:45,2,0.000,ALERT,211.03,298.17,59.970,1504079103,"274151322000088","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1020825.8,1020825.8,20224,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079154,2411711.00
08/30/2017 03:45,2,0.000,ALERT,211.93,297.26,59.949,1504079103,"274151322000068","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,890567.8,890567.8,20648,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079156,2411712.00
08/30/2017 03:45,2,0.000,ALERT,212.16,299.37,59.970,1504079103,"201051344001135","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,813690.5,813690.5,20294,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079157,2411713.00
08/30/2017 03:45,2,0.000,ALERT,211.93,299.97,59.949,1504079103,"201051344000594","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,833241.6,833241.6,20328,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079159,2411714.00
08/30/2017 03:45,2,0.000,ALERT,212.61,299.37,59.975,1504079103,"201051344001203","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,823823.9,823823.9,20361,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079161,2411715.00
08/30/2017 03:45,2,0.000,ALERT,211.48,297.87,59.970,1504079103,"274151322000054","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1036386.8,1036386.8,20194,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079163,2411716.00
08/30/2017 03:45,2,0.000,ALERT,212.38,299.07,59.970,1504079103,"201051344000867","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,817420.9,817420.9,20360,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079165,2411717.00
08/30/2017 03:45,2,0.000,ALERT,212.38,299.37,59.970,1504079103,"201051344001093","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,821036.7,821036.7,20363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079166,2411718.00
08/30/2017 03:45,2,0.000,ALERT,212.16,299.37,59.975,1504079103,"201051344000900","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,839522.4,839522.4,20362,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079168,2411719.00
08/30/2017 03:45,2,0.000,ALERT,212.38,298.77,59.996,1504079103,"201051344000648","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,825619.2,825619.2,20330,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079170,2411720.00
08/30/2017 03:45,2,0.000,ALERT,212.16,299.97,59.933,1504079103,"201051344000569","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,841049.4,841049.4,20302,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079172,2411721.00
08/30/2017 03:45,2,0.000,ALERT,212.16,299.67,59.965,1504079103,"201051344000983","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,832003.6,832003.6,20334,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504079174,2411722.00
08/30/2017 03:45,2,0.000,ALERT,212.16,299.37,59.975,1504079103,"201051344001158","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,815631.1,815631.1,20339,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079175,2411723.00
08/30/2017 03:45,2,0.000,ALERT,212.61,299.97,59.949,1504079103,"201051344000576","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,830228.4,830228.4,20354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079177,2411724.00
08/30/2017 03:45,2,0.000,ALERT,211.70,298.47,59.970,1504079103,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1012046.3,1012046.3,20461,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504079179,2411725.00
08/30/2017 04:00,2,0.000,ALERT,212.83,299.37,59.965,1504080003,"201051344000645","219011344069620",0.00,18.30,0,285.84,300.87,0.0,0.0,0.000,829124.7,829124.7,20322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080005,2411726.00
08/30/2017 04:00,2,0.000,ALERT,211.93,298.77,59.965,1504080003,"274151322000085","219011344069620",0.00,18.30,0,284.94,301.77,0.0,0.0,0.000,1030794.8,1030794.8,20217,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080007,2411727.00
08/30/2017 04:00,2,0.000,ALERT,212.83,299.07,59.975,1504080003,"201051344000633","219011344069620",0.00,17.50,0,284.34,300.27,0.0,0.0,0.000,816328.9,816328.9,20376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080009,2411728.00
08/30/2017 04:00,2,0.000,ALERT,212.38,299.37,59.981,1504080003,"201051344000469","219011344069620",0.00,17.30,0,284.94,300.57,0.0,0.0,0.000,820414.8,820414.8,20339,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080011,2411729.00
08/30/2017 04:00,2,0.000,ALERT,212.16,299.67,59.970,1504080003,"201051344000646","219011344069620",0.00,17.50,0,285.84,300.57,0.0,0.0,0.000,814510.0,814510.0,20330,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080012,2411730.00
08/30/2017 04:00,2,0.000,ALERT,211.48,299.07,59.965,1504080003,"274151322000052","219011344069620",0.00,18.70,0,284.64,302.37,0.0,0.0,0.000,1074498.5,1074498.5,20211,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080014,2411731.00
08/30/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1504080003,"201051344000585","219011344069620",0.00,17.80,0,286.14,301.17,0.0,0.0,0.000,828936.8,828936.8,20324,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080016,2411732.00
08/30/2017 04:00,2,0.000,ALERT,212.61,299.97,59.975,1504080003,"201051344001230","219011344069620",0.00,17.50,0,286.74,301.47,0.0,0.0,0.000,818943.6,818943.6,20371,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080018,2411733.00
08/30/2017 04:00,2,0.000,ALERT,213.06,300.57,59.981,1504080003,"201051344000582","219011344069620",0.00,17.30,0,287.05,301.77,0.0,0.0,0.000,807813.4,807813.4,20316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080020,2411734.00
08/30/2017 04:00,2,0.000,ALERT,212.16,299.67,59.975,1504080003,"201051344000955","219011344069620",0.00,17.80,0,286.44,301.17,0.0,0.0,0.000,828221.8,828221.8,20336,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080022,2411735.00
08/30/2017 04:00,2,0.000,ALERT,211.70,297.57,59.970,1504080003,"274151322000094","219011344069620",0.00,18.00,0,284.64,301.17,0.0,0.0,0.000,889591.0,889591.0,20639,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080023,2411736.00
08/30/2017 04:00,2,0.000,ALERT,212.38,299.97,59.970,1504080003,"201051344000579","219011344069620",0.00,18.00,0,286.44,301.47,0.0,0.0,0.000,838775.0,838775.0,20338,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080025,2411737.00
08/30/2017 04:00,2,0.000,ALERT,212.38,300.27,59.933,1504080003,"201051344000890","219011344069620",0.00,17.80,0,287.05,302.07,0.0,0.0,0.000,822358.3,822358.3,20337,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080027,2411738.00
08/30/2017 04:00,2,0.000,ALERT,212.61,299.37,59.996,1504080003,"201051344000438","219011344069620",0.00,17.50,0,286.74,301.47,0.0,0.0,0.000,824543.6,824543.6,20320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080029,2411739.00
08/30/2017 04:00,2,0.000,ALERT,212.61,299.07,59.970,1504080003,"201051344000417","219011344069620",0.00,17.80,0,285.84,300.57,0.0,0.0,0.000,730255.4,730255.4,20367,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080031,2411740.00
08/30/2017 04:00,2,0.000,ALERT,211.70,298.47,59.949,1504080003,"274151322000083","219011344069620",0.00,18.00,0,285.24,302.68,0.0,0.0,0.000,1063607.9,1063607.9,20229,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080032,2411741.00
08/30/2017 04:00,2,0.000,ALERT,212.38,298.17,59.975,1504080003,"274151322000076","219011344069620",0.00,18.70,0,284.94,301.77,0.0,0.0,0.000,1135887.8,1135887.8,20214,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080034,2411742.00
08/30/2017 04:00,2,0.000,ALERT,212.16,299.97,59.981,1504080003,"201051344000868","219011344069620",0.00,17.80,0,286.44,302.07,0.0,0.0,0.000,818721.9,818721.9,20350,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080036,2411743.00
08/30/2017 04:00,2,0.000,ALERT,211.70,299.37,59.986,1504080003,"274151322000095","219011344069620",0.00,17.80,0,286.14,302.98,0.0,0.0,0.000,1124920.0,1124920.0,20243,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080038,2411744.00
08/30/2017 04:00,2,0.000,ALERT,211.93,299.37,60.012,1504080003,"201051344000988","219011344069620",0.00,18.00,0,283.74,300.87,0.0,0.0,0.000,702480.7,702480.7,20319,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080039,2411745.00
08/30/2017 04:00,2,0.000,ALERT,212.38,299.07,59.986,1504080003,"201051344001025","219011344069620",0.00,17.30,0,285.84,301.77,0.0,0.0,0.000,825759.4,825759.4,20320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080041,2411746.00
08/30/2017 04:00,2,0.000,ALERT,212.16,299.67,59.986,1504080003,"201051344000458","219011344069620",0.00,18.70,0,285.84,301.77,0.0,0.0,0.000,829731.7,829731.7,20317,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080043,2411747.00
08/30/2017 04:00,2,0.000,ALERT,212.83,299.37,59.981,1504080003,"201051344000853","219011344069620",0.00,17.80,0,285.84,301.17,0.0,0.0,0.000,831228.4,831228.4,20349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080045,2411748.00
08/30/2017 04:00,2,0.000,ALERT,212.83,299.67,59.981,1504080003,"201051344000685","219011344069620",0.00,17.80,0,286.44,300.87,0.0,0.0,0.000,824348.2,824348.2,20363,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080047,2411749.00
08/30/2017 04:00,2,0.000,ALERT,212.61,299.07,59.959,1504080003,"201051344000917","219011344069620",0.00,18.30,0,285.24,300.57,0.0,0.0,0.000,821043.8,821043.8,20361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080048,2411750.00
08/30/2017 04:00,2,0.000,ALERT,212.83,299.97,59.986,1504080003,"201051344001145","219011344069620",0.00,17.50,0,287.05,301.77,0.0,0.0,0.000,829088.4,829088.4,20342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080050,2411751.00
08/30/2017 04:00,2,0.000,ALERT,212.61,299.07,60.018,1504080003,"201051344000651","219011344069620",0.00,17.00,0,285.84,300.57,0.0,0.0,0.000,818117.9,818117.9,20334,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080052,2411752.00
08/30/2017 04:00,2,0.000,ALERT,211.25,298.47,59.938,1504080003,"274151322000088","219011344069620",0.00,19.00,0,284.64,301.77,0.0,0.0,0.000,1020825.8,1020825.8,20226,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080054,2411753.00
08/30/2017 04:00,2,0.000,ALERT,212.61,297.87,59.986,1504080003,"274151322000068","219011344069620",0.00,19.30,0,284.34,301.17,0.0,0.0,0.000,890567.8,890567.8,20650,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080056,2411754.00
08/30/2017 04:00,2,0.000,ALERT,212.38,299.97,59.975,1504080003,"201051344001135","219011344069620",0.00,17.50,0,286.44,301.47,0.0,0.0,0.000,813690.5,813690.5,20296,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080058,2411755.00
08/30/2017 04:00,2,0.000,ALERT,212.16,299.97,59.954,1504080003,"201051344000594","219011344069620",0.00,17.80,0,285.84,301.47,0.0,0.0,0.000,833241.6,833241.6,20330,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080059,2411756.00
08/30/2017 04:00,2,0.000,ALERT,212.61,299.67,59.981,1504080003,"201051344001203","219011344069620",0.00,17.50,0,286.44,302.68,0.0,0.0,0.000,823823.9,823823.9,20363,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080061,2411757.00
08/30/2017 04:00,2,0.000,ALERT,211.48,298.77,59.975,1504080003,"274151322000054","219011344069620",0.00,19.00,0,284.94,302.37,0.0,0.0,0.000,1036386.8,1036386.8,20196,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080063,2411758.00
08/30/2017 04:00,2,0.000,ALERT,212.38,299.07,59.970,1504080003,"201051344000867","219011344069620",0.00,18.30,0,285.54,301.17,0.0,0.0,0.000,817420.9,817420.9,20362,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080065,2411759.00
08/30/2017 04:00,2,0.000,ALERT,212.61,299.67,59.981,1504080003,"201051344001093","219011344069620",0.00,18.30,0,286.44,300.87,0.0,0.0,0.000,821036.7,821036.7,20365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080067,2411760.00
08/30/2017 04:00,2,0.000,ALERT,212.16,299.37,59.975,1504080003,"201051344000900","219011344069620",0.00,17.80,0,285.54,300.87,0.0,0.0,0.000,839522.4,839522.4,20364,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080068,2411761.00
08/30/2017 04:00,2,0.000,ALERT,212.38,298.77,59.933,1504080003,"201051344000648","219011344069620",0.00,17.50,0,285.54,301.17,0.0,0.0,0.000,825619.2,825619.2,20332,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080070,2411762.00
08/30/2017 04:00,2,0.000,ALERT,212.38,299.97,59.970,1504080003,"201051344000569","219011344069620",0.00,18.00,0,286.44,301.77,0.0,0.0,0.000,841049.4,841049.4,20304,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080072,2411763.00
08/30/2017 04:00,2,0.000,ALERT,212.38,299.67,59.996,1504080003,"201051344000983","219011344069620",0.00,18.00,0,286.14,301.77,0.0,0.0,0.000,832003.6,832003.6,20336,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080074,2411764.00
08/30/2017 04:00,2,0.000,ALERT,212.16,299.07,59.975,1504080003,"201051344001158","219011344069620",0.00,17.50,0,285.24,300.57,0.0,0.0,0.000,815631.1,815631.1,20341,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080076,2411765.00
08/30/2017 04:00,2,0.000,ALERT,212.61,299.67,59.944,1504080003,"201051344000576","219011344069620",0.00,17.80,0,286.14,301.17,0.0,0.0,0.000,830228.4,830228.4,20356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080077,2411766.00
08/30/2017 04:00,2,0.000,ALERT,211.93,298.17,59.970,1504080003,"274151322000087","219011344069620",0.00,19.00,0,284.34,301.47,0.0,0.0,0.000,1012046.3,1012046.3,20463,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080079,2411767.00
08/30/2017 04:15,2,0.000,ALERT,212.38,298.77,59.996,1504080904,"201051344000645","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,829124.7,829124.7,20324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080906,2411768.00
08/30/2017 04:15,2,0.000,ALERT,211.70,298.17,59.986,1504080904,"274151322000085","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1030794.8,1030794.8,20219,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080907,2411769.00
08/30/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1504080904,"201051344000633","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,816328.9,816328.9,20378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080909,2411770.00
08/30/2017 04:15,2,0.000,ALERT,212.16,298.77,59.959,1504080904,"201051344000469","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,820414.8,820414.8,20341,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080911,2411771.00
08/30/2017 04:15,2,0.000,ALERT,211.93,298.77,59.981,1504080904,"201051344000646","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,814510.0,814510.0,20332,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080913,2411772.00
08/30/2017 04:15,2,0.000,ALERT,211.48,298.77,59.965,1504080904,"274151322000052","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1074498.5,1074498.5,20213,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080915,2411773.00
