ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 04:15,2,0.000,ALERT,212.38,299.37,59.981,1504080904,"201051344000585","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,828936.8,828936.8,20326,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080916,2411774.00
08/30/2017 04:15,2,0.000,ALERT,212.38,299.67,59.981,1504080904,"201051344001230","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,818943.6,818943.6,20373,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080918,2411775.00
08/30/2017 04:15,2,0.000,ALERT,212.83,300.27,59.981,1504080904,"201051344000582","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,807813.4,807813.4,20318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080920,2411776.00
08/30/2017 04:15,2,0.000,ALERT,211.93,299.37,59.965,1504080904,"201051344000955","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,828221.8,828221.8,20338,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080922,2411777.00
08/30/2017 04:15,2,0.000,ALERT,211.93,297.87,59.981,1504080904,"274151322000094","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,889591.0,889591.0,20641,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080924,2411778.00
08/30/2017 04:15,2,0.000,ALERT,212.38,299.97,59.975,1504080904,"201051344000579","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,838775.0,838775.0,20340,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080926,2411779.00
08/30/2017 04:15,2,0.000,ALERT,212.16,299.67,59.975,1504080904,"201051344000890","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,822358.3,822358.3,20339,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080927,2411780.00
08/30/2017 04:15,2,0.000,ALERT,212.61,299.37,60.007,1504080904,"201051344000438","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,824543.6,824543.6,20322,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080929,2411781.00
08/30/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1504080904,"201051344000417","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,730255.4,730255.4,20369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080931,2411782.00
08/30/2017 04:15,2,0.000,ALERT,211.70,298.77,59.986,1504080904,"274151322000083","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1063607.9,1063607.9,20231,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080933,2411783.00
08/30/2017 04:15,2,0.000,ALERT,212.16,298.77,59.981,1504080904,"274151322000076","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1135887.8,1135887.8,20216,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080935,2411784.00
08/30/2017 04:15,2,0.000,ALERT,212.38,300.27,59.991,1504080904,"201051344000868","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,818721.9,818721.9,20352,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080937,2411785.00
08/30/2017 04:15,2,0.000,ALERT,211.70,299.67,59.986,1504080904,"274151322000095","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,1124920.0,1124920.0,20245,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080938,2411786.00
08/30/2017 04:15,2,0.000,ALERT,212.16,299.37,59.986,1504080904,"201051344000988","219011344069620",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,702480.7,702480.7,20321,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080940,2411787.00
08/30/2017 04:15,2,0.000,ALERT,212.16,298.47,59.991,1504080904,"201051344001025","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,825759.4,825759.4,20322,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080942,2411788.00
08/30/2017 04:15,2,0.000,ALERT,212.16,299.37,60.007,1504080904,"201051344000458","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,829731.7,829731.7,20319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080944,2411789.00
08/30/2017 04:15,2,0.000,ALERT,212.83,299.37,59.944,1504080904,"201051344000853","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,831228.4,831228.4,20351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080946,2411790.00
08/30/2017 04:15,2,0.000,ALERT,212.61,299.07,59.981,1504080904,"201051344000685","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,824348.2,824348.2,20365,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080947,2411791.00
08/30/2017 04:15,2,0.000,ALERT,212.38,298.77,59.954,1504080904,"201051344000917","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,821043.8,821043.8,20363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080949,2411792.00
08/30/2017 04:15,2,0.000,ALERT,212.61,299.37,59.949,1504080904,"201051344001145","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,829088.4,829088.4,20344,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080951,2411793.00
08/30/2017 04:15,2,0.000,ALERT,212.38,298.47,59.986,1504080904,"201051344000651","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,818117.9,818117.9,20336,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080953,2411794.00
08/30/2017 04:15,2,0.000,ALERT,211.48,298.47,59.986,1504080904,"274151322000088","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1020825.8,1020825.8,20228,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080955,2411795.00
08/30/2017 04:15,2,0.000,ALERT,212.38,297.87,60.034,1504080904,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,890567.8,890567.8,20652,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080956,2411796.00
08/30/2017 04:15,2,0.000,ALERT,211.93,299.07,59.991,1504080904,"201051344001135","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,813690.5,813690.5,20298,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080958,2411797.00
08/30/2017 04:15,2,0.000,ALERT,212.16,300.27,59.959,1504080904,"201051344000594","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,833241.6,833241.6,20332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080960,2411798.00
08/30/2017 04:15,2,0.000,ALERT,212.61,299.07,59.996,1504080904,"201051344001203","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,823823.9,823823.9,20365,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080962,2411799.00
08/30/2017 04:15,2,0.000,ALERT,211.48,298.47,59.986,1504080904,"274151322000054","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1036386.8,1036386.8,20198,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080963,2411800.00
08/30/2017 04:15,2,0.000,ALERT,212.38,299.07,59.986,1504080904,"201051344000867","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,817420.9,817420.9,20364,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080965,2411801.00
08/30/2017 04:15,2,0.000,ALERT,212.38,299.07,59.954,1504080904,"201051344001093","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,821036.7,821036.7,20367,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080967,2411802.00
08/30/2017 04:15,2,0.000,ALERT,212.16,299.37,59.991,1504080904,"201051344000900","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,839522.4,839522.4,20366,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080969,2411803.00
08/30/2017 04:15,2,0.000,ALERT,212.38,298.77,59.996,1504080904,"201051344000648","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,825619.2,825619.2,20334,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080971,2411804.00
08/30/2017 04:15,2,0.000,ALERT,212.16,299.97,60.034,1504080904,"201051344000569","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,841049.4,841049.4,20306,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080973,2411805.00
08/30/2017 04:15,2,0.000,ALERT,212.16,299.67,59.996,1504080904,"201051344000983","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,832003.6,832003.6,20338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080974,2411806.00
08/30/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1504080904,"201051344001158","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,815631.1,815631.1,20343,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080976,2411807.00
08/30/2017 04:15,2,0.000,ALERT,212.61,299.67,59.965,1504080904,"201051344000576","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,830228.4,830228.4,20358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504080978,2411808.00
08/30/2017 04:15,2,0.000,ALERT,211.93,298.17,59.986,1504080904,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1012046.3,1012046.3,20465,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504080980,2411809.00
08/30/2017 04:30,2,0.000,ALERT,212.16,298.17,59.991,1504081804,"201051344000645","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,829124.7,829124.7,20326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081806,2411810.00
08/30/2017 04:30,2,0.000,ALERT,211.48,297.87,59.965,1504081804,"274151322000085","219011344069620",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,1030794.8,1030794.8,20221,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081807,2411811.00
08/30/2017 04:30,2,0.000,ALERT,212.38,297.87,59.965,1504081804,"201051344000633","219011344069620",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,816328.9,816328.9,20380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504081809,2411812.00
08/30/2017 04:30,2,0.000,ALERT,211.93,298.17,59.970,1504081804,"201051344000469","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,820414.8,820414.8,20343,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081811,2411813.00
08/30/2017 04:30,2,0.000,ALERT,211.70,299.07,59.965,1504081804,"201051344000646","219011344069620",0.00,17.30,0,293.96,300.57,0.0,0.0,0.000,814510.0,814510.0,20334,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081813,2411814.00
08/30/2017 04:30,2,0.000,ALERT,211.03,297.26,59.970,1504081804,"274151322000052","219011344069620",0.00,18.30,0,294.26,300.27,0.0,0.0,0.000,1074498.5,1074498.5,20215,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081815,2411815.00
08/30/2017 04:30,2,0.000,ALERT,212.16,299.37,59.965,1504081804,"201051344000585","219011344069620",0.00,17.30,0,294.26,300.87,0.0,0.0,0.000,828936.8,828936.8,20328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081816,2411816.00
08/30/2017 04:30,2,0.000,ALERT,211.93,299.67,59.938,1504081804,"201051344001230","219011344069620",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,818943.6,818943.6,20375,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081818,2411817.00
08/30/2017 04:30,2,0.000,ALERT,212.38,299.97,59.933,1504081804,"201051344000582","219011344069620",0.00,17.00,0,295.46,301.47,0.0,0.0,0.000,807813.4,807813.4,20320,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081820,2411818.00
08/30/2017 04:30,2,0.000,ALERT,211.70,299.37,59.959,1504081804,"201051344000955","219011344069620",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,828221.8,828221.8,20340,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504081822,2411819.00
08/30/2017 04:30,2,0.000,ALERT,211.48,297.57,59.959,1504081804,"274151322000094","219011344069620",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,889591.0,889591.0,20643,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081823,2411820.00
08/30/2017 04:30,2,0.000,ALERT,211.93,299.07,59.965,1504081804,"201051344000579","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,838775.0,838775.0,20342,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081825,2411821.00
08/30/2017 04:30,2,0.000,ALERT,211.93,299.67,59.959,1504081804,"201051344000890","219011344069620",0.00,17.50,0,295.76,302.07,0.0,0.0,0.000,822358.3,822358.3,20341,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081827,2411822.00
08/30/2017 04:30,2,0.000,ALERT,212.38,299.37,59.954,1504081804,"201051344000438","219011344069620",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,824543.6,824543.6,20324,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081829,2411823.00
08/30/2017 04:30,2,0.000,ALERT,212.16,299.07,59.949,1504081804,"201051344000417","219011344069620",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,730255.4,730255.4,20371,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081831,2411824.00
08/30/2017 04:30,2,0.000,ALERT,211.48,298.47,59.959,1504081804,"274151322000083","219011344069620",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,1063607.9,1063607.9,20233,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504081833,2411825.00
08/30/2017 04:30,2,0.000,ALERT,211.93,298.17,59.954,1504081804,"274151322000076","219011344069620",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,1135887.8,1135887.8,20218,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504081835,2411826.00
08/30/2017 04:30,2,0.000,ALERT,211.93,299.07,59.954,1504081804,"201051344000868","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,818721.9,818721.9,20354,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081837,2411827.00
08/30/2017 04:30,2,0.000,ALERT,211.25,299.07,59.949,1504081804,"274151322000095","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,1124920.0,1124920.0,20247,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081838,2411828.00
08/30/2017 04:30,2,0.000,ALERT,211.70,298.17,59.970,1504081804,"201051344000988","219011344069620",0.00,17.50,0,293.96,300.87,0.0,0.0,0.000,702480.7,702480.7,20323,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081840,2411829.00
08/30/2017 04:30,2,0.000,ALERT,211.93,299.07,59.965,1504081804,"201051344001025","219011344069620",0.00,17.00,0,294.56,301.47,0.0,0.0,0.000,825759.4,825759.4,20324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081842,2411830.00
08/30/2017 04:30,2,0.000,ALERT,211.70,298.47,59.959,1504081804,"201051344000458","219011344069620",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,829731.7,829731.7,20321,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081844,2411831.00
08/30/2017 04:30,2,0.000,ALERT,212.38,298.17,59.959,1504081804,"201051344000853","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,831228.4,831228.4,20353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504081846,2411832.00
08/30/2017 04:30,2,0.000,ALERT,212.38,299.67,59.991,1504081804,"201051344000685","219011344069620",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,824348.2,824348.2,20367,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081847,2411833.00
08/30/2017 04:30,2,0.000,ALERT,212.16,298.77,59.975,1504081804,"201051344000917","219011344069620",0.00,18.00,0,293.66,300.27,0.0,0.0,0.000,821043.8,821043.8,20365,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081849,2411834.00
08/30/2017 04:30,2,0.000,ALERT,212.38,299.67,59.965,1504081804,"201051344001145","219011344069620",0.00,17.00,0,295.46,301.77,0.0,0.0,0.000,829088.4,829088.4,20346,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504081851,2411835.00
08/30/2017 04:30,2,0.000,ALERT,211.93,298.17,59.959,1504081804,"201051344000651","219011344069620",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,818117.9,818117.9,20338,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081853,2411836.00
08/30/2017 04:30,2,0.000,ALERT,211.03,297.87,59.917,1504081804,"274151322000088","219011344069620",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,1020825.8,1020825.8,20230,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081854,2411837.00
08/30/2017 04:30,2,0.000,ALERT,212.16,297.57,59.970,1504081804,"274151322000068","219011344069620",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,890567.8,890567.8,20654,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504081856,2411838.00
08/30/2017 04:30,2,0.000,ALERT,211.70,299.07,59.965,1504081804,"201051344001135","219011344069620",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,813690.5,813690.5,20300,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081858,2411839.00
08/30/2017 04:30,2,0.000,ALERT,211.48,299.07,59.949,1504081804,"201051344000594","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,833241.6,833241.6,20334,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081860,2411840.00
08/30/2017 04:30,2,0.000,ALERT,212.16,299.07,59.965,1504081804,"201051344001203","219011344069620",0.00,17.30,0,295.16,302.68,0.0,0.0,0.000,823823.9,823823.9,20367,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081862,2411841.00
08/30/2017 04:30,2,0.000,ALERT,211.25,297.87,59.954,1504081804,"274151322000054","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,1036386.8,1036386.8,20200,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081864,2411842.00
08/30/2017 04:30,2,0.000,ALERT,212.16,298.47,59.970,1504081804,"201051344000867","219011344069620",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,817420.9,817420.9,20366,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081866,2411843.00
08/30/2017 04:30,2,0.000,ALERT,212.16,299.07,59.933,1504081804,"201051344001093","219011344069620",0.00,17.80,0,294.56,300.87,0.0,0.0,0.000,821036.7,821036.7,20369,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504081867,2411844.00
08/30/2017 04:30,2,0.000,ALERT,211.70,298.77,59.933,1504081804,"201051344000900","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,839522.4,839522.4,20368,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081869,2411845.00
08/30/2017 04:30,2,0.000,ALERT,212.16,297.87,59.959,1504081804,"201051344000648","219011344069620",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,825619.2,825619.2,20336,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081871,2411846.00
08/30/2017 04:30,2,0.000,ALERT,211.93,298.77,59.959,1504081804,"201051344000569","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,841049.4,841049.4,20308,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081873,2411847.00
08/30/2017 04:30,2,0.000,ALERT,211.93,298.77,59.912,1504081804,"201051344000983","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,832003.6,832003.6,20340,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081875,2411848.00
08/30/2017 04:30,2,0.000,ALERT,211.93,298.17,59.949,1504081804,"201051344001158","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,815631.1,815631.1,20345,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081876,2411849.00
08/30/2017 04:30,2,0.000,ALERT,212.38,299.07,59.975,1504081804,"201051344000576","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,830228.4,830228.4,20360,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081878,2411850.00
08/30/2017 04:30,2,0.000,ALERT,211.70,296.96,59.970,1504081804,"274151322000087","219011344069620",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,1012046.3,1012046.3,20467,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504081880,2411851.00
08/30/2017 04:45,2,0.000,ALERT,212.61,299.07,59.965,1504082703,"201051344000645","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,829124.7,829124.7,20328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504082705,2411852.00
08/30/2017 04:45,2,0.000,ALERT,211.70,298.17,59.959,1504082703,"274151322000085","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,1030794.8,1030794.8,20223,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082707,2411853.00
08/30/2017 04:45,2,0.000,ALERT,212.61,298.77,59.965,1504082703,"201051344000633","219011344069620",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,816328.9,816328.9,20382,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504082709,2411854.00
08/30/2017 04:45,2,0.000,ALERT,212.16,299.07,59.928,1504082703,"201051344000469","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,820414.8,820414.8,20345,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082711,2411855.00
08/30/2017 04:45,2,0.000,ALERT,211.93,299.37,59.970,1504082703,"201051344000646","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,814510.0,814510.0,20336,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082712,2411856.00
08/30/2017 04:45,2,0.000,ALERT,211.48,297.87,59.954,1504082703,"274151322000052","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1074498.5,1074498.5,20217,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082714,2411857.00
08/30/2017 04:45,2,0.000,ALERT,212.61,299.37,59.965,1504082703,"201051344000585","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,828936.8,828936.8,20330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082716,2411858.00
08/30/2017 04:45,2,0.000,ALERT,212.38,299.67,60.002,1504082703,"201051344001230","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,818943.6,818943.6,20377,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082718,2411859.00
08/30/2017 04:45,2,0.000,ALERT,212.83,300.27,59.959,1504082703,"201051344000582","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,807813.4,807813.4,20322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082720,2411860.00
08/30/2017 04:45,2,0.000,ALERT,212.16,299.37,59.991,1504082703,"201051344000955","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,828221.8,828221.8,20342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082721,2411861.00
08/30/2017 04:45,2,0.000,ALERT,211.70,297.57,59.954,1504082703,"274151322000094","219011344069620",0.00,17.80,0,296.36,299.07,0.0,0.0,0.000,889591.0,889591.0,20645,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082723,2411862.00
08/30/2017 04:45,2,0.000,ALERT,212.16,299.67,59.954,1504082703,"201051344000579","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,838775.0,838775.0,20344,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504082725,2411863.00
08/30/2017 04:45,2,0.000,ALERT,212.16,299.67,59.954,1504082703,"201051344000890","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,822358.3,822358.3,20343,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082727,2411864.00
08/30/2017 04:45,2,0.000,ALERT,212.38,299.07,59.944,1504082703,"201051344000438","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,824543.6,824543.6,20326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082729,2411865.00
08/30/2017 04:45,2,0.000,ALERT,212.61,298.77,59.965,1504082703,"201051344000417","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,730255.4,730255.4,20373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504082731,2411866.00
08/30/2017 04:45,2,0.000,ALERT,211.70,298.77,59.949,1504082703,"274151322000083","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,1063607.9,1063607.9,20235,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082732,2411867.00
08/30/2017 04:45,2,0.000,ALERT,212.16,297.57,59.975,1504082703,"274151322000076","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,1135887.8,1135887.8,20220,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082734,2411868.00
08/30/2017 04:45,2,0.000,ALERT,211.93,299.67,59.965,1504082703,"201051344000868","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,818721.9,818721.9,20356,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082736,2411869.00
08/30/2017 04:45,2,0.000,ALERT,211.70,299.07,59.986,1504082703,"274151322000095","219011344069620",0.00,17.50,0,297.57,300.57,0.0,0.0,0.000,1124920.0,1124920.0,20249,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082738,2411870.00
08/30/2017 04:45,2,0.000,ALERT,211.93,299.07,59.938,1504082703,"201051344000988","219011344069620",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,702480.7,702480.7,20325,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082740,2411871.00
08/30/2017 04:45,2,0.000,ALERT,212.16,298.47,59.965,1504082703,"201051344001025","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,825759.4,825759.4,20326,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504082741,2411872.00
08/30/2017 04:45,2,0.000,ALERT,211.93,299.07,59.959,1504082703,"201051344000458","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,829731.7,829731.7,20323,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504082743,2411873.00
08/30/2017 04:45,2,0.000,ALERT,212.61,298.77,59.959,1504082703,"201051344000853","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,831228.4,831228.4,20355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082745,2411874.00
08/30/2017 04:45,2,0.000,ALERT,212.61,299.37,59.965,1504082703,"201051344000685","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,824348.2,824348.2,20369,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504082747,2411875.00
08/30/2017 04:45,2,0.000,ALERT,212.38,298.47,59.959,1504082703,"201051344000917","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,821043.8,821043.8,20367,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082749,2411876.00
08/30/2017 04:45,2,0.000,ALERT,212.61,299.37,59.965,1504082703,"201051344001145","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,829088.4,829088.4,20348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082750,2411877.00
08/30/2017 04:45,2,0.000,ALERT,212.38,298.47,59.959,1504082703,"201051344000651","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,818117.9,818117.9,20340,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082752,2411878.00
08/30/2017 04:45,2,0.000,ALERT,211.25,297.57,59.954,1504082703,"274151322000088","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,1020825.8,1020825.8,20232,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504082754,2411879.00
08/30/2017 04:45,2,0.000,ALERT,212.38,297.57,59.965,1504082703,"274151322000068","219011344069620",0.00,18.70,0,296.06,298.77,0.0,0.0,0.000,890567.8,890567.8,20656,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082756,2411880.00
08/30/2017 04:45,2,0.000,ALERT,212.16,299.07,59.965,1504082703,"201051344001135","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,813690.5,813690.5,20302,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082757,2411881.00
08/30/2017 04:45,2,0.000,ALERT,211.93,299.97,59.933,1504082703,"201051344000594","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,833241.6,833241.6,20336,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082759,2411882.00
08/30/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1504082703,"201051344001203","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,823823.9,823823.9,20369,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082761,2411883.00
08/30/2017 04:45,2,0.000,ALERT,211.48,298.77,59.959,1504082703,"274151322000054","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1036386.8,1036386.8,20202,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082763,2411884.00
08/30/2017 04:45,2,0.000,ALERT,212.38,298.77,59.975,1504082703,"201051344000867","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,817420.9,817420.9,20368,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082765,2411885.00
08/30/2017 04:45,2,0.000,ALERT,212.38,299.37,59.981,1504082703,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,821036.7,821036.7,20371,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082767,2411886.00
08/30/2017 04:45,2,0.000,ALERT,211.93,299.07,59.965,1504082703,"201051344000900","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,839522.4,839522.4,20370,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082769,2411887.00
08/30/2017 04:45,2,0.000,ALERT,212.16,298.17,59.944,1504082703,"201051344000648","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,825619.2,825619.2,20338,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082771,2411888.00
08/30/2017 04:45,2,0.000,ALERT,212.16,299.67,59.975,1504082703,"201051344000569","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,841049.4,841049.4,20310,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082772,2411889.00
08/30/2017 04:45,2,0.000,ALERT,212.16,299.37,59.991,1504082703,"201051344000983","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,832003.6,832003.6,20342,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082774,2411890.00
08/30/2017 04:45,2,0.000,ALERT,212.16,298.77,59.975,1504082703,"201051344001158","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,815631.1,815631.1,20347,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082776,2411891.00
08/30/2017 04:45,2,0.000,ALERT,212.38,299.37,59.954,1504082703,"201051344000576","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,830228.4,830228.4,20362,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082778,2411892.00
08/30/2017 04:45,2,0.000,ALERT,211.70,297.87,59.991,1504082703,"274151322000087","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1012046.3,1012046.3,20469,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504082780,2411893.00
08/30/2017 05:00,2,0.000,ALERT,212.38,298.77,59.986,1504083604,"201051344000645","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,829124.7,829124.7,20330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083606,2411894.00
08/30/2017 05:00,2,0.000,ALERT,211.70,298.77,59.970,1504083604,"274151322000085","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1030794.8,1030794.8,20225,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083607,2411895.00
08/30/2017 05:00,2,0.000,ALERT,212.38,298.47,59.991,1504083604,"201051344000633","219011344069620",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,816328.9,816328.9,20384,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083609,2411896.00
08/30/2017 05:00,2,0.000,ALERT,211.93,298.47,59.996,1504083604,"201051344000469","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,820414.8,820414.8,20347,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083611,2411897.00
08/30/2017 05:00,2,0.000,ALERT,211.70,299.07,59.970,1504083604,"201051344000646","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,814510.0,814510.0,20338,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083613,2411898.00
08/30/2017 05:00,2,0.000,ALERT,211.25,298.17,59.986,1504083604,"274151322000052","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1074498.5,1074498.5,20219,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083615,2411899.00
08/30/2017 05:00,2,0.000,ALERT,212.16,299.37,60.012,1504083604,"201051344000585","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,828936.8,828936.8,20332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083617,2411900.00
08/30/2017 05:00,2,0.000,ALERT,211.93,299.37,59.965,1504083604,"201051344001230","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,818943.6,818943.6,20379,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083619,2411901.00
08/30/2017 05:00,2,0.000,ALERT,212.61,299.97,59.959,1504083604,"201051344000582","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,807813.4,807813.4,20324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083620,2411902.00
08/30/2017 05:00,2,0.000,ALERT,211.70,299.07,59.949,1504083604,"201051344000955","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,828221.8,828221.8,20344,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083622,2411903.00
08/30/2017 05:00,2,0.000,ALERT,211.48,297.57,59.944,1504083604,"274151322000094","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,889591.0,889591.0,20647,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083624,2411904.00
08/30/2017 05:00,2,0.000,ALERT,211.70,299.37,59.944,1504083604,"201051344000579","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,838775.0,838775.0,20346,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083626,2411905.00
08/30/2017 05:00,2,0.000,ALERT,211.93,299.67,59.917,1504083604,"201051344000890","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,822358.3,822358.3,20345,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083628,2411906.00
08/30/2017 05:00,2,0.000,ALERT,212.16,299.07,59.965,1504083604,"201051344000438","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,824543.6,824543.6,20328,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083629,2411907.00
08/30/2017 05:00,2,0.000,ALERT,212.38,298.77,59.954,1504083604,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,730255.4,730255.4,20375,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083631,2411908.00
08/30/2017 05:00,2,0.000,ALERT,211.48,298.17,59.944,1504083604,"274151322000083","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1063607.9,1063607.9,20237,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083633,2411909.00
08/30/2017 05:00,2,0.000,ALERT,211.93,298.47,59.954,1504083604,"274151322000076","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1135887.8,1135887.8,20222,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083635,2411910.00
08/30/2017 05:00,2,0.000,ALERT,211.93,299.37,59.949,1504083604,"201051344000868","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,818721.9,818721.9,20358,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083637,2411911.00
08/30/2017 05:00,2,0.000,ALERT,211.25,299.07,59.954,1504083604,"274151322000095","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,1124920.0,1124920.0,20251,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083639,2411912.00
08/30/2017 05:00,2,0.000,ALERT,211.70,298.47,59.959,1504083604,"201051344000988","219011344069620",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,702480.7,702480.7,20327,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083640,2411913.00
08/30/2017 05:00,2,0.000,ALERT,211.93,298.47,59.954,1504083604,"201051344001025","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,825759.4,825759.4,20328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083642,2411914.00
08/30/2017 05:00,2,0.000,ALERT,211.70,298.77,59.944,1504083604,"201051344000458","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,829731.7,829731.7,20325,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083644,2411915.00
08/30/2017 05:00,2,0.000,ALERT,212.38,298.47,59.975,1504083604,"201051344000853","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,831228.4,831228.4,20357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083646,2411916.00
08/30/2017 05:00,2,0.000,ALERT,212.61,299.37,59.949,1504083604,"201051344000685","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,824348.2,824348.2,20371,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083648,2411917.00
