ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 05:00,2,0.000,ALERT,212.38,298.77,59.944,1504083604,"201051344000917","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,821043.8,821043.8,20369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083649,2411918.00
08/30/2017 05:00,2,0.000,ALERT,212.38,299.67,59.954,1504083604,"201051344001145","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,829088.4,829088.4,20350,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083651,2411919.00
08/30/2017 05:00,2,0.000,ALERT,212.38,298.77,59.944,1504083604,"201051344000651","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,818117.9,818117.9,20342,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083653,2411920.00
08/30/2017 05:00,2,0.000,ALERT,210.80,297.26,59.928,1504083604,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1020825.8,1020825.8,20234,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083655,2411921.00
08/30/2017 05:00,2,0.000,ALERT,212.16,297.26,59.933,1504083604,"274151322000068","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,890567.8,890567.8,20658,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083657,2411922.00
08/30/2017 05:00,2,0.000,ALERT,211.93,299.07,59.912,1504083604,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,813690.5,813690.5,20304,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083659,2411923.00
08/30/2017 05:00,2,0.000,ALERT,211.70,299.67,59.938,1504083604,"201051344000594","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,833241.6,833241.6,20338,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504083660,2411924.00
08/30/2017 05:00,2,0.000,ALERT,212.38,299.07,59.922,1504083604,"201051344001203","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,823823.9,823823.9,20371,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083662,2411925.00
08/30/2017 05:00,2,0.000,ALERT,211.48,298.77,59.922,1504083604,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1036386.8,1036386.8,20204,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083664,2411926.00
08/30/2017 05:00,2,0.000,ALERT,211.93,298.47,59.933,1504083604,"201051344000867","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,817420.9,817420.9,20370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083666,2411927.00
08/30/2017 05:00,2,0.000,ALERT,212.16,299.07,59.933,1504083604,"201051344001093","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,821036.7,821036.7,20373,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083667,2411928.00
08/30/2017 05:00,2,0.000,ALERT,211.70,298.77,59.912,1504083604,"201051344000900","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,839522.4,839522.4,20372,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083669,2411929.00
08/30/2017 05:00,2,0.000,ALERT,212.16,298.17,59.933,1504083604,"201051344000648","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,825619.2,825619.2,20340,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083671,2411930.00
08/30/2017 05:00,2,0.000,ALERT,211.93,299.37,59.933,1504083604,"201051344000569","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,841049.4,841049.4,20312,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083673,2411931.00
08/30/2017 05:00,2,0.000,ALERT,211.70,298.77,59.944,1504083604,"201051344000983","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,832003.6,832003.6,20344,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083675,2411932.00
08/30/2017 05:00,2,0.000,ALERT,211.93,298.47,59.991,1504083604,"201051344001158","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,815631.1,815631.1,20349,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083677,2411933.00
08/30/2017 05:00,2,0.000,ALERT,212.16,299.07,59.922,1504083604,"201051344000576","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,830228.4,830228.4,20364,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083679,2411934.00
08/30/2017 05:00,2,0.000,ALERT,211.70,297.57,59.965,1504083604,"274151322000087","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1012046.3,1012046.3,20471,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504083680,2411935.00
08/30/2017 05:15,2,0.000,ALERT,211.93,298.17,59.965,1504084503,"201051344000645","219011344069620",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,829124.7,829124.7,20332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084505,2411936.00
08/30/2017 05:15,2,0.000,ALERT,211.03,297.87,59.933,1504084503,"274151322000085","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1030794.8,1030794.8,20227,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084507,2411937.00
08/30/2017 05:15,2,0.000,ALERT,211.93,297.87,59.959,1504084503,"201051344000633","219011344069620",0.00,16.70,0,292.76,299.67,0.0,0.0,0.000,816328.9,816328.9,20386,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084508,2411938.00
08/30/2017 05:15,2,0.000,ALERT,211.48,298.17,59.922,1504084503,"201051344000469","219011344069620",0.00,16.30,0,293.66,300.27,0.0,0.0,0.000,820414.8,820414.8,20349,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084510,2411939.00
08/30/2017 05:15,2,0.000,ALERT,211.70,298.77,59.949,1504084503,"201051344000646","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,814510.0,814510.0,20340,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084512,2411940.00
08/30/2017 05:15,2,0.000,ALERT,211.03,298.47,59.965,1504084503,"274151322000052","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,1074498.5,1074498.5,20221,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084514,2411941.00
08/30/2017 05:15,2,0.000,ALERT,212.16,299.07,59.970,1504084503,"201051344000585","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,828936.8,828936.8,20334,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084516,2411942.00
08/30/2017 05:15,2,0.000,ALERT,211.93,299.07,59.970,1504084503,"201051344001230","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,818943.6,818943.6,20381,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084517,2411943.00
08/30/2017 05:15,2,0.000,ALERT,212.61,299.67,59.965,1504084503,"201051344000582","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,807813.4,807813.4,20326,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084519,2411944.00
08/30/2017 05:15,2,0.000,ALERT,211.70,298.77,59.954,1504084503,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,828221.8,828221.8,20346,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084521,2411945.00
08/30/2017 05:15,2,0.000,ALERT,211.25,296.96,59.965,1504084503,"274151322000094","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,889591.0,889591.0,20649,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084523,2411946.00
08/30/2017 05:15,2,0.000,ALERT,211.48,299.07,59.949,1504084503,"201051344000579","219011344069620",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,838775.0,838775.0,20348,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084524,2411947.00
08/30/2017 05:15,2,0.000,ALERT,211.93,299.37,59.970,1504084503,"201051344000890","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,822358.3,822358.3,20347,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084526,2411948.00
08/30/2017 05:15,2,0.000,ALERT,212.16,298.77,59.991,1504084503,"201051344000438","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,824543.6,824543.6,20330,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084528,2411949.00
08/30/2017 05:15,2,0.000,ALERT,212.16,298.47,60.002,1504084503,"201051344000417","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,730255.4,730255.4,20377,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084530,2411950.00
08/30/2017 05:15,2,0.000,ALERT,211.03,297.87,59.965,1504084503,"274151322000083","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1063607.9,1063607.9,20239,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084532,2411951.00
08/30/2017 05:15,2,0.000,ALERT,211.48,297.87,59.938,1504084503,"274151322000076","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,1135887.8,1135887.8,20224,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084534,2411952.00
08/30/2017 05:15,2,0.000,ALERT,211.25,298.77,59.970,1504084503,"201051344000868","219011344069620",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,818721.9,818721.9,20360,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084536,2411953.00
08/30/2017 05:15,2,0.000,ALERT,210.80,298.47,59.954,1504084503,"274151322000095","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,1124920.0,1124920.0,20253,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084537,2411954.00
08/30/2017 05:15,2,0.000,ALERT,211.25,298.17,59.922,1504084503,"201051344000988","219011344069620",0.00,17.30,0,292.16,299.97,0.0,0.0,0.000,702480.7,702480.7,20329,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504084539,2411955.00
08/30/2017 05:15,2,0.000,ALERT,211.70,298.17,59.975,1504084503,"201051344001025","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,825759.4,825759.4,20330,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084541,2411956.00
08/30/2017 05:15,2,0.000,ALERT,211.48,298.47,59.970,1504084503,"201051344000458","219011344069620",0.00,17.80,0,294.56,301.17,0.0,0.0,0.000,829731.7,829731.7,20327,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084543,2411957.00
08/30/2017 05:15,2,0.000,ALERT,212.16,298.17,59.975,1504084503,"201051344000853","219011344069620",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,831228.4,831228.4,20359,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084545,2411958.00
08/30/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1504084503,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,824348.2,824348.2,20373,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084546,2411959.00
08/30/2017 05:15,2,0.000,ALERT,211.93,298.17,59.970,1504084503,"201051344000917","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,821043.8,821043.8,20371,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084548,2411960.00
08/30/2017 05:15,2,0.000,ALERT,212.38,299.07,59.970,1504084503,"201051344001145","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,829088.4,829088.4,20352,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084550,2411961.00
08/30/2017 05:15,2,0.000,ALERT,212.16,298.17,59.970,1504084503,"201051344000651","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,818117.9,818117.9,20344,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084552,2411962.00
08/30/2017 05:15,2,0.000,ALERT,210.80,297.57,59.965,1504084503,"274151322000088","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1020825.8,1020825.8,20236,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084554,2411963.00
08/30/2017 05:15,2,0.000,ALERT,211.93,297.26,59.938,1504084503,"274151322000068","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,890567.8,890567.8,20660,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084555,2411964.00
08/30/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1504084503,"201051344001135","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,813690.5,813690.5,20306,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084557,2411965.00
08/30/2017 05:15,2,0.000,ALERT,211.48,299.37,59.965,1504084503,"201051344000594","219011344069620",0.00,17.00,0,294.56,300.87,0.0,0.0,0.000,833241.6,833241.6,20340,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504084559,2411966.00
08/30/2017 05:15,2,0.000,ALERT,212.16,298.17,60.007,1504084503,"201051344001203","219011344069620",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,823823.9,823823.9,20373,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084561,2411967.00
08/30/2017 05:15,2,0.000,ALERT,211.03,297.57,59.970,1504084503,"274151322000054","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1036386.8,1036386.8,20206,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504084562,2411968.00
08/30/2017 05:15,2,0.000,ALERT,211.93,298.47,59.954,1504084503,"201051344000867","219011344069620",0.00,17.50,0,294.26,300.87,0.0,0.0,0.000,817420.9,817420.9,20372,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084564,2411969.00
08/30/2017 05:15,2,0.000,ALERT,211.93,298.77,59.981,1504084503,"201051344001093","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,821036.7,821036.7,20375,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504084566,2411970.00
08/30/2017 05:15,2,0.000,ALERT,211.70,298.47,59.975,1504084503,"201051344000900","219011344069620",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,839522.4,839522.4,20374,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084568,2411971.00
08/30/2017 05:15,2,0.000,ALERT,211.93,297.87,59.981,1504084503,"201051344000648","219011344069620",0.00,16.30,0,293.96,300.27,0.0,0.0,0.000,825619.2,825619.2,20342,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084570,2411972.00
08/30/2017 05:15,2,0.000,ALERT,211.70,299.07,59.965,1504084503,"201051344000569","219011344069620",0.00,17.30,0,294.86,301.17,0.0,0.0,0.000,841049.4,841049.4,20314,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084572,2411973.00
08/30/2017 05:15,2,0.000,ALERT,211.70,298.77,59.965,1504084503,"201051344000983","219011344069620",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,832003.6,832003.6,20346,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084573,2411974.00
08/30/2017 05:15,2,0.000,ALERT,211.70,298.17,59.975,1504084503,"201051344001158","219011344069620",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,815631.1,815631.1,20351,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084575,2411975.00
08/30/2017 05:15,2,0.000,ALERT,212.16,299.07,59.949,1504084503,"201051344000576","219011344069620",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,830228.4,830228.4,20366,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504084577,2411976.00
08/30/2017 05:15,2,0.000,ALERT,211.25,296.66,59.986,1504084503,"274151322000087","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1012046.3,1012046.3,20473,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504084579,2411977.00
08/30/2017 05:30,2,0.000,ALERT,212.16,298.47,59.975,1504085404,"201051344000645","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,829124.7,829124.7,20334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085406,2411978.00
08/30/2017 05:30,2,0.000,ALERT,211.48,298.47,59.970,1504085404,"274151322000085","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1030794.8,1030794.8,20229,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085407,2411979.00
08/30/2017 05:30,2,0.000,ALERT,212.38,298.17,59.928,1504085404,"201051344000633","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,816328.9,816328.9,20388,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085409,2411980.00
08/30/2017 05:30,2,0.000,ALERT,211.93,298.47,60.002,1504085404,"201051344000469","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,820414.8,820414.8,20351,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085411,2411981.00
08/30/2017 05:30,2,0.000,ALERT,211.70,298.77,59.996,1504085404,"201051344000646","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,814510.0,814510.0,20342,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085413,2411982.00
08/30/2017 05:30,2,0.000,ALERT,211.03,298.47,59.965,1504085404,"274151322000052","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1074498.5,1074498.5,20223,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085414,2411983.00
08/30/2017 05:30,2,0.000,ALERT,212.16,299.07,59.975,1504085404,"201051344000585","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,828936.8,828936.8,20336,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085416,2411984.00
08/30/2017 05:30,2,0.000,ALERT,211.93,299.37,59.981,1504085404,"201051344001230","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,818943.6,818943.6,20383,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085418,2411985.00
08/30/2017 05:30,2,0.000,ALERT,212.61,299.97,60.002,1504085404,"201051344000582","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,807813.4,807813.4,20328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085420,2411986.00
08/30/2017 05:30,2,0.000,ALERT,211.70,299.07,59.991,1504085404,"201051344000955","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,828221.8,828221.8,20348,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085422,2411987.00
08/30/2017 05:30,2,0.000,ALERT,211.25,297.26,59.959,1504085404,"274151322000094","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,889591.0,889591.0,20651,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085423,2411988.00
08/30/2017 05:30,2,0.000,ALERT,211.48,299.07,59.970,1504085404,"201051344000579","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,838775.0,838775.0,20350,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085425,2411989.00
08/30/2017 05:30,2,0.000,ALERT,211.93,299.67,59.970,1504085404,"201051344000890","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,822358.3,822358.3,20349,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085427,2411990.00
08/30/2017 05:30,2,0.000,ALERT,212.16,299.07,59.970,1504085404,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,824543.6,824543.6,20332,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085429,2411991.00
08/30/2017 05:30,2,0.000,ALERT,212.16,298.47,59.970,1504085404,"201051344000417","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,730255.4,730255.4,20379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085431,2411992.00
08/30/2017 05:30,2,0.000,ALERT,211.25,297.57,59.991,1504085404,"274151322000083","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1063607.9,1063607.9,20241,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085432,2411993.00
08/30/2017 05:30,2,0.000,ALERT,211.70,297.57,59.954,1504085404,"274151322000076","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1135887.8,1135887.8,20226,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085434,2411994.00
08/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.965,1504085404,"201051344000868","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,818721.9,818721.9,20362,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085436,2411995.00
08/30/2017 05:30,2,0.000,ALERT,211.25,298.77,59.954,1504085404,"274151322000095","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,1124920.0,1124920.0,20255,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085438,2411996.00
08/30/2017 05:30,2,0.000,ALERT,211.25,298.17,59.954,1504085404,"201051344000988","219011344069620",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,702480.7,702480.7,20331,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085439,2411997.00
08/30/2017 05:30,2,0.000,ALERT,211.93,298.47,59.965,1504085404,"201051344001025","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,825759.4,825759.4,20332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085441,2411998.00
08/30/2017 05:30,2,0.000,ALERT,211.48,298.47,59.965,1504085404,"201051344000458","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,829731.7,829731.7,20329,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085443,2411999.00
08/30/2017 05:30,2,0.000,ALERT,211.93,297.87,59.917,1504085404,"201051344000853","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,831228.4,831228.4,20361,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085445,2412000.00
08/30/2017 05:30,2,0.000,ALERT,212.16,298.77,59.922,1504085404,"201051344000685","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,824348.2,824348.2,20375,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085447,2412001.00
08/30/2017 05:30,2,0.000,ALERT,211.93,298.47,59.965,1504085404,"201051344000917","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,821043.8,821043.8,20373,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085449,2412002.00
08/30/2017 05:30,2,0.000,ALERT,211.93,299.07,59.954,1504085404,"201051344001145","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,829088.4,829088.4,20354,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085451,2412003.00
08/30/2017 05:30,2,0.000,ALERT,211.93,298.17,59.965,1504085404,"201051344000651","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,818117.9,818117.9,20346,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085452,2412004.00
08/30/2017 05:30,2,0.000,ALERT,210.80,297.87,59.954,1504085404,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1020825.8,1020825.8,20238,0,0,0,L,1151911521,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085455,2412005.00
08/30/2017 05:30,2,0.000,ALERT,211.70,296.66,59.949,1504085404,"274151322000068","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,890567.8,890567.8,20662,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085456,2412006.00
08/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.981,1504085404,"201051344001135","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,813690.5,813690.5,20308,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085458,2412007.00
08/30/2017 05:30,2,0.000,ALERT,211.25,298.77,60.007,1504085404,"201051344000594","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,833241.6,833241.6,20342,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085460,2412008.00
08/30/2017 05:30,2,0.000,ALERT,211.93,298.77,59.965,1504085404,"201051344001203","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,823823.9,823823.9,20375,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085462,2412009.00
08/30/2017 05:30,2,0.000,ALERT,211.03,297.57,59.959,1504085404,"274151322000054","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1036386.8,1036386.8,20208,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085464,2412010.00
08/30/2017 05:30,2,0.000,ALERT,211.70,297.87,59.965,1504085404,"201051344000867","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,817420.9,817420.9,20374,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085465,2412011.00
08/30/2017 05:30,2,0.000,ALERT,211.93,299.07,59.970,1504085404,"201051344001093","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,821036.7,821036.7,20377,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085467,2412012.00
08/30/2017 05:30,2,0.000,ALERT,211.25,298.17,59.965,1504085404,"201051344000900","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,839522.4,839522.4,20376,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085469,2412013.00
08/30/2017 05:30,2,0.000,ALERT,211.48,297.57,59.970,1504085404,"201051344000648","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,825619.2,825619.2,20344,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085471,2412014.00
08/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.933,1504085404,"201051344000569","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,841049.4,841049.4,20316,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085473,2412015.00
08/30/2017 05:30,2,0.000,ALERT,211.25,298.47,59.949,1504085404,"201051344000983","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,832003.6,832003.6,20348,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504085474,2412016.00
08/30/2017 05:30,2,0.000,ALERT,211.48,298.17,59.944,1504085404,"201051344001158","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,815631.1,815631.1,20353,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085476,2412017.00
08/30/2017 05:30,2,0.000,ALERT,211.70,298.77,59.959,1504085404,"201051344000576","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,830228.4,830228.4,20368,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085478,2412018.00
08/30/2017 05:30,2,0.000,ALERT,211.48,297.26,59.959,1504085404,"274151322000087","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1012046.3,1012046.3,20475,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504085480,2412019.00
08/30/2017 05:45,2,0.000,ALERT,211.70,297.87,59.959,1504086303,"201051344000645","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,829124.7,829124.7,20336,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086305,2412020.00
08/30/2017 05:45,2,0.000,ALERT,211.03,297.26,60.002,1504086303,"274151322000085","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1030794.8,1030794.8,20231,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086307,2412021.00
08/30/2017 05:45,2,0.000,ALERT,211.93,297.57,59.970,1504086303,"201051344000633","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,816328.9,816328.9,20390,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086309,2412022.00
08/30/2017 05:45,2,0.000,ALERT,211.48,297.87,59.970,1504086303,"201051344000469","219011344069620",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,820414.8,820414.8,20353,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086311,2412023.00
08/30/2017 05:45,2,0.000,ALERT,211.25,298.47,59.965,1504086303,"201051344000646","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,814510.0,814510.0,20344,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086313,2412024.00
08/30/2017 05:45,2,0.000,ALERT,210.80,297.26,60.002,1504086303,"274151322000052","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1074498.5,1074498.5,20225,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086315,2412025.00
08/30/2017 05:45,2,0.000,ALERT,211.70,298.47,59.970,1504086303,"201051344000585","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,828936.8,828936.8,20338,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086317,2412026.00
08/30/2017 05:45,2,0.000,ALERT,211.48,298.77,59.970,1504086303,"201051344001230","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,818943.6,818943.6,20385,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086318,2412027.00
08/30/2017 05:45,2,0.000,ALERT,212.16,299.37,59.970,1504086303,"201051344000582","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,807813.4,807813.4,20330,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086320,2412028.00
08/30/2017 05:45,2,0.000,ALERT,211.03,298.17,59.970,1504086303,"201051344000955","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,828221.8,828221.8,20350,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086322,2412029.00
08/30/2017 05:45,2,0.000,ALERT,211.25,297.26,59.975,1504086303,"274151322000094","219011344069620",0.00,17.30,0,295.46,298.47,0.0,0.0,0.000,889591.0,889591.0,20653,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086324,2412030.00
08/30/2017 05:45,2,0.000,ALERT,211.48,298.77,59.928,1504086303,"201051344000579","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,838775.0,838775.0,20352,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086325,2412031.00
08/30/2017 05:45,2,0.000,ALERT,211.70,299.07,59.965,1504086303,"201051344000890","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,822358.3,822358.3,20351,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086327,2412032.00
08/30/2017 05:45,2,0.000,ALERT,211.48,298.17,59.970,1504086303,"201051344000438","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,824543.6,824543.6,20334,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086329,2412033.00
08/30/2017 05:45,2,0.000,ALERT,211.70,297.87,59.970,1504086303,"201051344000417","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,730255.4,730255.4,20381,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086331,2412034.00
08/30/2017 05:45,2,0.000,ALERT,211.03,297.87,59.975,1504086303,"274151322000083","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1063607.9,1063607.9,20243,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086333,2412035.00
08/30/2017 05:45,2,0.000,ALERT,211.48,297.57,59.965,1504086303,"274151322000076","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,1135887.8,1135887.8,20228,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086334,2412036.00
08/30/2017 05:45,2,0.000,ALERT,211.25,298.77,59.981,1504086303,"201051344000868","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,818721.9,818721.9,20364,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086336,2412037.00
08/30/2017 05:45,2,0.000,ALERT,210.80,298.47,59.970,1504086303,"274151322000095","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,1124920.0,1124920.0,20257,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086338,2412038.00
08/30/2017 05:45,2,0.000,ALERT,211.25,298.17,59.986,1504086303,"201051344000988","219011344069620",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,702480.7,702480.7,20333,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086340,2412039.00
08/30/2017 05:45,2,0.000,ALERT,211.48,297.87,59.933,1504086303,"201051344001025","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,825759.4,825759.4,20334,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086342,2412040.00
08/30/2017 05:45,2,0.000,ALERT,211.48,298.47,59.986,1504086303,"201051344000458","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,829731.7,829731.7,20331,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086344,2412041.00
08/30/2017 05:45,2,0.000,ALERT,212.16,298.17,59.986,1504086303,"201051344000853","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,831228.4,831228.4,20363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086346,2412042.00
08/30/2017 05:45,2,0.000,ALERT,211.93,298.77,59.986,1504086303,"201051344000685","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,824348.2,824348.2,20377,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086347,2412043.00
08/30/2017 05:45,2,0.000,ALERT,211.70,298.17,59.933,1504086303,"201051344000917","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,821043.8,821043.8,20375,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086349,2412044.00
08/30/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1504086303,"201051344001145","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,829088.4,829088.4,20356,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086351,2412045.00
08/30/2017 05:45,2,0.000,ALERT,211.48,297.26,59.970,1504086303,"201051344000651","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,818117.9,818117.9,20348,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086353,2412046.00
08/30/2017 05:45,2,0.000,ALERT,210.80,297.26,59.970,1504086303,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,1020825.8,1020825.8,20240,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086355,2412047.00
08/30/2017 05:45,2,0.000,ALERT,211.70,296.96,59.975,1504086303,"274151322000068","219011344069620",0.00,18.30,0,295.16,298.17,0.0,0.0,0.000,890567.8,890567.8,20664,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086356,2412048.00
08/30/2017 05:45,2,0.000,ALERT,211.03,297.87,59.970,1504086303,"201051344001135","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,813690.5,813690.5,20310,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086358,2412049.00
08/30/2017 05:45,2,0.000,ALERT,211.25,298.77,59.981,1504086303,"201051344000594","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,833241.6,833241.6,20344,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086360,2412050.00
08/30/2017 05:45,2,0.000,ALERT,211.48,297.57,59.975,1504086303,"201051344001203","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,823823.9,823823.9,20377,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086362,2412051.00
08/30/2017 05:45,2,0.000,ALERT,211.03,298.17,59.975,1504086303,"274151322000054","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1036386.8,1036386.8,20210,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086364,2412052.00
08/30/2017 05:45,2,0.000,ALERT,211.70,297.87,59.996,1504086303,"201051344000867","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,817420.9,817420.9,20376,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086365,2412053.00
08/30/2017 05:45,2,0.000,ALERT,211.25,297.87,59.975,1504086303,"201051344001093","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,821036.7,821036.7,20379,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086367,2412054.00
08/30/2017 05:45,2,0.000,ALERT,211.25,298.17,59.975,1504086303,"201051344000900","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,839522.4,839522.4,20378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504086369,2412055.00
08/30/2017 05:45,2,0.000,ALERT,211.48,297.57,59.975,1504086303,"201051344000648","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,825619.2,825619.2,20346,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086371,2412056.00
08/30/2017 05:45,2,0.000,ALERT,211.48,298.77,59.975,1504086303,"201051344000569","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,841049.4,841049.4,20318,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086373,2412057.00
08/30/2017 05:45,2,0.000,ALERT,211.48,298.47,59.981,1504086303,"201051344000983","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,832003.6,832003.6,20350,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086375,2412058.00
08/30/2017 05:45,2,0.000,ALERT,211.48,297.87,59.975,1504086303,"201051344001158","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,815631.1,815631.1,20355,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086376,2412059.00
08/30/2017 05:45,2,0.000,ALERT,211.93,298.47,59.970,1504086303,"201051344000576","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,830228.4,830228.4,20370,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086378,2412060.00
08/30/2017 05:45,2,0.000,ALERT,211.25,296.96,59.981,1504086303,"274151322000087","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1012046.3,1012046.3,20477,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504086380,2412061.00
