ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 06:00,2,0.000,ALERT,211.48,296.96,59.996,1504087203,"201051344000645","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,829124.7,829124.7,20338,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087205,2412062.00
08/30/2017 06:00,2,0.000,ALERT,210.80,296.36,59.922,1504087203,"274151322000085","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1030794.8,1030794.8,20233,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087207,2412063.00
08/30/2017 06:00,2,0.000,ALERT,211.48,296.66,59.928,1504087203,"201051344000633","219011344069620",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,816328.9,816328.9,20392,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087209,2412064.00
08/30/2017 06:00,2,0.000,ALERT,211.03,296.96,59.928,1504087203,"201051344000469","219011344069620",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,820414.8,820414.8,20355,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087211,2412065.00
08/30/2017 06:00,2,0.000,ALERT,210.80,297.57,59.954,1504087203,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,814510.0,814510.0,20346,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087212,2412066.00
08/30/2017 06:00,2,0.000,ALERT,210.57,296.06,59.959,1504087203,"274151322000052","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,1074498.5,1074498.5,20227,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087214,2412067.00
08/30/2017 06:00,2,0.000,ALERT,211.25,298.17,59.959,1504087203,"201051344000585","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,828936.8,828936.8,20340,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087216,2412068.00
08/30/2017 06:00,2,0.000,ALERT,211.03,298.47,59.954,1504087203,"201051344001230","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,818943.6,818943.6,20387,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087218,2412069.00
08/30/2017 06:00,2,0.000,ALERT,211.48,298.77,59.965,1504087203,"201051344000582","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,807813.4,807813.4,20332,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087220,2412070.00
08/30/2017 06:00,2,0.000,ALERT,210.80,297.87,59.954,1504087203,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,828221.8,828221.8,20352,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087221,2412071.00
08/30/2017 06:00,2,0.000,ALERT,211.03,296.36,59.986,1504087203,"274151322000094","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,889591.0,889591.0,20655,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087223,2412072.00
08/30/2017 06:00,2,0.000,ALERT,211.03,297.87,59.975,1504087203,"201051344000579","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,838775.0,838775.0,20354,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087225,2412073.00
08/30/2017 06:00,2,0.000,ALERT,211.03,298.47,59.965,1504087203,"201051344000890","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,822358.3,822358.3,20353,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087227,2412074.00
08/30/2017 06:00,2,0.000,ALERT,211.25,297.87,59.933,1504087203,"201051344000438","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,824543.6,824543.6,20336,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087229,2412075.00
08/30/2017 06:00,2,0.000,ALERT,211.48,297.57,59.965,1504087203,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,730255.4,730255.4,20383,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087230,2412076.00
08/30/2017 06:00,2,0.000,ALERT,210.57,297.26,59.954,1504087203,"274151322000083","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,1063607.9,1063607.9,20245,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087232,2412077.00
08/30/2017 06:00,2,0.000,ALERT,211.25,296.96,59.959,1504087203,"274151322000076","219011344069620",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,1135887.8,1135887.8,20230,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087234,2412078.00
08/30/2017 06:00,2,0.000,ALERT,211.03,297.87,59.938,1504087203,"201051344000868","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,818721.9,818721.9,20366,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087236,2412079.00
08/30/2017 06:00,2,0.000,ALERT,210.80,297.87,59.949,1504087203,"274151322000095","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1124920.0,1124920.0,20259,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087238,2412080.00
08/30/2017 06:00,2,0.000,ALERT,210.80,297.26,59.965,1504087203,"201051344000988","219011344069620",0.00,17.30,0,293.06,299.97,0.0,0.0,0.000,702480.7,702480.7,20335,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087240,2412081.00
08/30/2017 06:00,2,0.000,ALERT,211.03,297.26,59.970,1504087203,"201051344001025","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,825759.4,825759.4,20336,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087242,2412082.00
08/30/2017 06:00,2,0.000,ALERT,211.03,297.57,59.996,1504087203,"201051344000458","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,829731.7,829731.7,20333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087244,2412083.00
08/30/2017 06:00,2,0.000,ALERT,211.70,297.26,59.970,1504087203,"201051344000853","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,831228.4,831228.4,20365,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087245,2412084.00
08/30/2017 06:00,2,0.000,ALERT,211.48,298.17,59.975,1504087203,"201051344000685","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,824348.2,824348.2,20379,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087247,2412085.00
08/30/2017 06:00,2,0.000,ALERT,211.03,297.26,59.965,1504087203,"201051344000917","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,821043.8,821043.8,20377,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087249,2412086.00
08/30/2017 06:00,2,0.000,ALERT,211.25,298.17,59.970,1504087203,"201051344001145","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,829088.4,829088.4,20358,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087251,2412087.00
08/30/2017 06:00,2,0.000,ALERT,211.25,297.26,59.970,1504087203,"201051344000651","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,818117.9,818117.9,20350,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087253,2412088.00
08/30/2017 06:00,2,0.000,ALERT,210.57,296.66,59.965,1504087203,"274151322000088","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,1020825.8,1020825.8,20242,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087254,2412089.00
08/30/2017 06:00,2,0.000,ALERT,211.48,296.36,59.970,1504087203,"274151322000068","219011344069620",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,890567.8,890567.8,20666,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087256,2412090.00
08/30/2017 06:00,2,0.000,ALERT,210.57,297.57,59.954,1504087203,"201051344001135","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,813690.5,813690.5,20312,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087258,2412091.00
08/30/2017 06:00,2,0.000,ALERT,210.80,298.17,60.023,1504087203,"201051344000594","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,833241.6,833241.6,20346,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087260,2412092.00
08/30/2017 06:00,2,0.000,ALERT,211.25,297.87,59.986,1504087203,"201051344001203","219011344069620",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,823823.9,823823.9,20379,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087261,2412093.00
08/30/2017 06:00,2,0.000,ALERT,210.80,297.26,59.970,1504087203,"274151322000054","219011344069620",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,1036386.8,1036386.8,20212,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087263,2412094.00
08/30/2017 06:00,2,0.000,ALERT,211.25,297.26,59.975,1504087203,"201051344000867","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,817420.9,817420.9,20378,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087265,2412095.00
08/30/2017 06:00,2,0.000,ALERT,211.03,297.87,59.991,1504087203,"201051344001093","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,821036.7,821036.7,20381,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087267,2412096.00
08/30/2017 06:00,2,0.000,ALERT,211.03,297.26,59.981,1504087203,"201051344000900","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,839522.4,839522.4,20380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087269,2412097.00
08/30/2017 06:00,2,0.000,ALERT,211.25,296.66,59.981,1504087203,"201051344000648","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,825619.2,825619.2,20348,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087271,2412098.00
08/30/2017 06:00,2,0.000,ALERT,211.03,297.87,59.970,1504087203,"201051344000569","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,841049.4,841049.4,20320,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504087272,2412099.00
08/30/2017 06:00,2,0.000,ALERT,211.03,297.57,59.975,1504087203,"201051344000983","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,832003.6,832003.6,20352,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087274,2412100.00
08/30/2017 06:00,2,0.000,ALERT,211.03,296.96,59.981,1504087203,"201051344001158","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,815631.1,815631.1,20357,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087276,2412101.00
08/30/2017 06:00,2,0.000,ALERT,211.48,297.57,59.944,1504087203,"201051344000576","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,830228.4,830228.4,20372,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087278,2412102.00
08/30/2017 06:00,2,0.000,ALERT,211.03,296.06,59.965,1504087203,"274151322000087","219011344069620",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,1012046.3,1012046.3,20479,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504087280,2412103.00
08/30/2017 06:15,2,0.000,ALERT,211.25,296.66,59.928,1504088103,"201051344000645","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,829124.7,829124.7,20340,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088105,2412104.00
08/30/2017 06:15,2,0.000,ALERT,210.35,296.36,59.944,1504088103,"274151322000085","219011344069620",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1030794.8,1030794.8,20235,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504088107,2412105.00
08/30/2017 06:15,2,0.000,ALERT,211.25,296.36,59.949,1504088103,"201051344000633","219011344069620",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,816328.9,816328.9,20394,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504088109,2412106.00
08/30/2017 06:15,2,0.000,ALERT,210.80,296.66,59.944,1504088103,"201051344000469","219011344069620",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,820414.8,820414.8,20357,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504088110,2412107.00
08/30/2017 06:15,2,0.000,ALERT,210.57,296.96,59.933,1504088103,"201051344000646","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,814510.0,814510.0,20348,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088112,2412108.00
08/30/2017 06:15,2,0.000,ALERT,209.90,295.46,59.944,1504088103,"274151322000052","219011344069620",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,1074498.5,1074498.5,20229,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088114,2412109.00
08/30/2017 06:15,2,0.000,ALERT,210.80,297.26,59.938,1504088103,"201051344000585","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,828936.8,828936.8,20342,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088116,2412110.00
08/30/2017 06:15,2,0.000,ALERT,211.03,297.57,59.938,1504088103,"201051344001230","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,818943.6,818943.6,20389,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504088118,2412111.00
08/30/2017 06:15,2,0.000,ALERT,211.48,298.17,59.912,1504088103,"201051344000582","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,807813.4,807813.4,20334,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504088119,2412112.00
08/30/2017 06:15,2,0.000,ALERT,210.35,297.26,59.933,1504088103,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,828221.8,828221.8,20354,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088121,2412113.00
08/30/2017 06:15,2,0.000,ALERT,210.35,295.76,59.938,1504088103,"274151322000094","219011344069620",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,889591.0,889591.0,20657,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088123,2412114.00
08/30/2017 06:15,2,0.000,ALERT,210.80,297.57,59.944,1504088103,"201051344000579","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,838775.0,838775.0,20356,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088125,2412115.00
08/30/2017 06:15,2,0.000,ALERT,210.80,297.87,59.944,1504088103,"201051344000890","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,822358.3,822358.3,20355,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088126,2412116.00
08/30/2017 06:15,2,0.000,ALERT,211.03,297.26,59.949,1504088103,"201051344000438","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,824543.6,824543.6,20338,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088128,2412117.00
08/30/2017 06:15,2,0.000,ALERT,211.03,296.66,59.933,1504088103,"201051344000417","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,730255.4,730255.4,20385,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088130,2412118.00
08/30/2017 06:15,2,0.000,ALERT,210.35,296.66,59.938,1504088103,"274151322000083","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,1063607.9,1063607.9,20247,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504088132,2412119.00
08/30/2017 06:15,2,0.000,ALERT,210.80,296.06,59.944,1504088103,"274151322000076","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1135887.8,1135887.8,20232,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088134,2412120.00
08/30/2017 06:15,2,0.000,ALERT,210.57,297.57,59.944,1504088103,"201051344000868","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,818721.9,818721.9,20368,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088136,2412121.00
08/30/2017 06:15,2,0.000,ALERT,210.12,296.96,59.938,1504088103,"274151322000095","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,1124920.0,1124920.0,20261,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088138,2412122.00
08/30/2017 06:15,2,0.000,ALERT,210.57,296.66,59.944,1504088103,"201051344000988","219011344069620",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,702480.7,702480.7,20337,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088139,2412123.00
08/30/2017 06:15,2,0.000,ALERT,210.80,296.66,59.938,1504088103,"201051344001025","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,825759.4,825759.4,20338,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088141,2412124.00
08/30/2017 06:15,2,0.000,ALERT,210.57,296.96,59.959,1504088103,"201051344000458","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,829731.7,829731.7,20335,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088143,2412125.00
08/30/2017 06:15,2,0.000,ALERT,211.03,296.36,59.933,1504088103,"201051344000853","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,831228.4,831228.4,20367,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088145,2412126.00
08/30/2017 06:15,2,0.000,ALERT,211.25,297.26,59.938,1504088103,"201051344000685","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,824348.2,824348.2,20381,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088146,2412127.00
08/30/2017 06:15,2,0.000,ALERT,210.80,296.66,59.938,1504088103,"201051344000917","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,821043.8,821043.8,20379,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088148,2412128.00
08/30/2017 06:15,2,0.000,ALERT,211.25,297.57,59.965,1504088103,"201051344001145","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,829088.4,829088.4,20360,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088150,2412129.00
08/30/2017 06:15,2,0.000,ALERT,210.80,296.36,59.965,1504088103,"201051344000651","219011344069620",0.00,16.70,0,295.46,298.77,0.0,0.0,0.000,818117.9,818117.9,20352,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088152,2412130.00
08/30/2017 06:15,2,0.000,ALERT,209.90,295.76,59.917,1504088103,"274151322000088","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1020825.8,1020825.8,20244,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088154,2412131.00
08/30/2017 06:15,2,0.000,ALERT,211.03,295.46,59.944,1504088103,"274151322000068","219011344069620",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,890567.8,890567.8,20668,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088155,2412132.00
08/30/2017 06:15,2,0.000,ALERT,210.57,297.26,59.938,1504088103,"201051344001135","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,813690.5,813690.5,20314,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088157,2412133.00
08/30/2017 06:15,2,0.000,ALERT,210.35,297.26,59.938,1504088103,"201051344000594","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,833241.6,833241.6,20348,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504088159,2412134.00
08/30/2017 06:15,2,0.000,ALERT,211.03,296.96,59.949,1504088103,"201051344001203","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,823823.9,823823.9,20381,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504088161,2412135.00
08/30/2017 06:15,2,0.000,ALERT,210.12,296.36,59.933,1504088103,"274151322000054","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1036386.8,1036386.8,20214,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088163,2412136.00
08/30/2017 06:15,2,0.000,ALERT,210.80,296.36,59.938,1504088103,"201051344000867","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,817420.9,817420.9,20380,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088165,2412137.00
08/30/2017 06:15,2,0.000,ALERT,211.03,297.57,59.944,1504088103,"201051344001093","219011344069620",0.00,17.50,0,296.06,299.07,0.0,0.0,0.000,821036.7,821036.7,20383,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088167,2412138.00
08/30/2017 06:15,2,0.000,ALERT,210.57,296.96,59.944,1504088103,"201051344000900","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,839522.4,839522.4,20382,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088168,2412139.00
08/30/2017 06:15,2,0.000,ALERT,210.80,296.06,59.938,1504088103,"201051344000648","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,825619.2,825619.2,20350,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088170,2412140.00
08/30/2017 06:15,2,0.000,ALERT,210.57,297.26,59.944,1504088103,"201051344000569","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,841049.4,841049.4,20322,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088172,2412141.00
08/30/2017 06:15,2,0.000,ALERT,210.57,296.66,59.944,1504088103,"201051344000983","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,832003.6,832003.6,20354,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088174,2412142.00
08/30/2017 06:15,2,0.000,ALERT,210.57,296.36,59.949,1504088103,"201051344001158","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,815631.1,815631.1,20359,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504088176,2412143.00
08/30/2017 06:15,2,0.000,ALERT,211.03,296.96,59.949,1504088103,"201051344000576","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,830228.4,830228.4,20374,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504088177,2412144.00
08/30/2017 06:15,2,0.000,ALERT,210.35,295.76,59.959,1504088103,"274151322000087","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1012046.3,1012046.3,20481,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504088179,2412145.00
08/30/2017 06:30,2,0.000,ALERT,211.25,296.66,59.991,1504089004,"201051344000645","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,829124.7,829124.7,20342,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089006,2412146.00
08/30/2017 06:30,2,0.000,ALERT,210.57,296.66,59.981,1504089004,"274151322000085","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1030794.8,1030794.8,20237,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089007,2412147.00
08/30/2017 06:30,2,0.000,ALERT,211.48,296.96,59.991,1504089004,"201051344000633","219011344069620",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,816328.9,816328.9,20396,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089009,2412148.00
08/30/2017 06:30,2,0.000,ALERT,211.03,296.96,60.007,1504089004,"201051344000469","219011344069620",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,820414.8,820414.8,20359,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089011,2412149.00
08/30/2017 06:30,2,0.000,ALERT,210.57,296.96,59.986,1504089004,"201051344000646","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,814510.0,814510.0,20350,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089013,2412150.00
08/30/2017 06:30,2,0.000,ALERT,210.35,296.96,59.981,1504089004,"274151322000052","219011344069620",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1074498.5,1074498.5,20231,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089015,2412151.00
08/30/2017 06:30,2,0.000,ALERT,211.03,297.57,60.012,1504089004,"201051344000585","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,828936.8,828936.8,20344,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089016,2412152.00
08/30/2017 06:30,2,0.000,ALERT,210.80,297.57,59.975,1504089004,"201051344001230","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,818943.6,818943.6,20391,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089018,2412153.00
08/30/2017 06:30,2,0.000,ALERT,211.25,298.17,59.975,1504089004,"201051344000582","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,807813.4,807813.4,20336,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089020,2412154.00
08/30/2017 06:30,2,0.000,ALERT,210.57,297.57,59.996,1504089004,"201051344000955","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,828221.8,828221.8,20356,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089022,2412155.00
08/30/2017 06:30,2,0.000,ALERT,210.57,296.36,59.965,1504089004,"274151322000094","219011344069620",0.00,17.50,0,294.26,297.57,0.0,0.0,0.000,889591.0,889591.0,20659,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089024,2412156.00
08/30/2017 06:30,2,0.000,ALERT,211.03,297.87,59.981,1504089004,"201051344000579","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,838775.0,838775.0,20358,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089025,2412157.00
08/30/2017 06:30,2,0.000,ALERT,210.80,297.57,59.959,1504089004,"201051344000890","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,822358.3,822358.3,20357,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089027,2412158.00
08/30/2017 06:30,2,0.000,ALERT,211.25,297.57,59.975,1504089004,"201051344000438","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,824543.6,824543.6,20340,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089029,2412159.00
08/30/2017 06:30,2,0.000,ALERT,211.25,296.96,59.970,1504089004,"201051344000417","219011344069620",0.00,17.30,0,294.86,298.17,0.0,0.0,0.000,730255.4,730255.4,20387,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089031,2412160.00
08/30/2017 06:30,2,0.000,ALERT,210.80,297.26,59.975,1504089004,"274151322000083","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1063607.9,1063607.9,20249,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089033,2412161.00
08/30/2017 06:30,2,0.000,ALERT,211.03,296.66,59.965,1504089004,"274151322000076","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1135887.8,1135887.8,20234,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089035,2412162.00
08/30/2017 06:30,2,0.000,ALERT,211.03,298.17,59.981,1504089004,"201051344000868","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,818721.9,818721.9,20370,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089037,2412163.00
08/30/2017 06:30,2,0.000,ALERT,210.35,297.87,60.007,1504089004,"274151322000095","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,1124920.0,1124920.0,20263,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089038,2412164.00
08/30/2017 06:30,2,0.000,ALERT,210.80,296.96,59.981,1504089004,"201051344000988","219011344069620",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,702480.7,702480.7,20339,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089040,2412165.00
08/30/2017 06:30,2,0.000,ALERT,211.03,296.96,59.949,1504089004,"201051344001025","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,825759.4,825759.4,20340,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089042,2412166.00
08/30/2017 06:30,2,0.000,ALERT,210.80,297.26,59.981,1504089004,"201051344000458","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,829731.7,829731.7,20337,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089044,2412167.00
08/30/2017 06:30,2,0.000,ALERT,211.48,297.26,59.975,1504089004,"201051344000853","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,831228.4,831228.4,20369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089046,2412168.00
08/30/2017 06:30,2,0.000,ALERT,211.25,297.57,59.981,1504089004,"201051344000685","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,824348.2,824348.2,20383,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089047,2412169.00
08/30/2017 06:30,2,0.000,ALERT,211.25,297.26,59.975,1504089004,"201051344000917","219011344069620",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,821043.8,821043.8,20381,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089049,2412170.00
08/30/2017 06:30,2,0.000,ALERT,211.25,297.87,59.975,1504089004,"201051344001145","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,829088.4,829088.4,20362,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089051,2412171.00
08/30/2017 06:30,2,0.000,ALERT,211.03,296.96,59.981,1504089004,"201051344000651","219011344069620",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,818117.9,818117.9,20354,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089053,2412172.00
08/30/2017 06:30,2,0.000,ALERT,210.12,296.96,59.933,1504089004,"274151322000088","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1020825.8,1020825.8,20246,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089055,2412173.00
08/30/2017 06:30,2,0.000,ALERT,211.03,295.46,59.981,1504089004,"274151322000068","219011344069620",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,890567.8,890567.8,20670,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089056,2412174.00
08/30/2017 06:30,2,0.000,ALERT,210.57,297.26,59.981,1504089004,"201051344001135","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,813690.5,813690.5,20316,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089058,2412175.00
08/30/2017 06:30,2,0.000,ALERT,210.57,297.87,59.981,1504089004,"201051344000594","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,833241.6,833241.6,20350,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089060,2412176.00
08/30/2017 06:30,2,0.000,ALERT,211.03,297.26,59.981,1504089004,"201051344001203","219011344069620",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,823823.9,823823.9,20383,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089062,2412177.00
08/30/2017 06:30,2,0.000,ALERT,210.35,296.66,59.954,1504089004,"274151322000054","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1036386.8,1036386.8,20216,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089063,2412178.00
08/30/2017 06:30,2,0.000,ALERT,211.03,296.96,59.981,1504089004,"201051344000867","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,817420.9,817420.9,20382,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089065,2412179.00
08/30/2017 06:30,2,0.000,ALERT,211.03,297.57,59.981,1504089004,"201051344001093","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,821036.7,821036.7,20385,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089067,2412180.00
08/30/2017 06:30,2,0.000,ALERT,210.57,296.96,60.012,1504089004,"201051344000900","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,839522.4,839522.4,20384,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089069,2412181.00
08/30/2017 06:30,2,0.000,ALERT,211.03,296.36,59.970,1504089004,"201051344000648","219011344069620",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,825619.2,825619.2,20352,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089071,2412182.00
08/30/2017 06:30,2,0.000,ALERT,210.80,297.57,60.018,1504089004,"201051344000569","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,841049.4,841049.4,20324,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089073,2412183.00
08/30/2017 06:30,2,0.000,ALERT,210.80,297.26,59.986,1504089004,"201051344000983","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,832003.6,832003.6,20356,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089074,2412184.00
08/30/2017 06:30,2,0.000,ALERT,210.80,296.66,59.975,1504089004,"201051344001158","219011344069620",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,815631.1,815631.1,20361,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089076,2412185.00
08/30/2017 06:30,2,0.000,ALERT,211.25,297.26,59.981,1504089004,"201051344000576","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,830228.4,830228.4,20376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089078,2412186.00
08/30/2017 06:30,2,0.000,ALERT,210.57,295.76,60.007,1504089004,"274151322000087","219011344069620",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,1012046.3,1012046.3,20483,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089080,2412187.00
08/30/2017 06:45,2,0.000,ALERT,212.38,298.47,60.007,1504089903,"201051344000645","219011344069620",0.00,17.50,0,292.76,300.57,0.0,0.0,0.000,829124.7,829124.7,20344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089905,2412188.00
08/30/2017 06:45,2,0.000,ALERT,211.70,297.87,59.965,1504089903,"274151322000085","219011344069620",0.00,18.00,0,291.85,300.87,0.0,0.0,0.000,1030794.8,1030794.8,20239,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089907,2412189.00
08/30/2017 06:45,2,0.000,ALERT,212.61,298.17,59.975,1504089903,"201051344000633","219011344069620",0.00,17.00,0,290.95,299.97,0.0,0.0,0.000,816328.9,816328.9,20398,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089909,2412190.00
08/30/2017 06:45,2,0.000,ALERT,211.93,298.47,59.986,1504089903,"201051344000469","219011344069620",0.00,16.70,0,291.85,300.27,0.0,0.0,0.000,820414.8,820414.8,20361,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089911,2412191.00
08/30/2017 06:45,2,0.000,ALERT,211.93,299.07,59.959,1504089903,"201051344000646","219011344069620",0.00,17.30,0,292.46,300.57,0.0,0.0,0.000,814510.0,814510.0,20352,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089913,2412192.00
08/30/2017 06:45,2,0.000,ALERT,211.48,298.47,59.975,1504089903,"274151322000052","219011344069620",0.00,18.30,0,291.85,301.47,0.0,0.0,0.000,1074498.5,1074498.5,20233,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089914,2412193.00
08/30/2017 06:45,2,0.000,ALERT,212.38,299.07,59.975,1504089903,"201051344000585","219011344069620",0.00,17.50,0,292.76,300.87,0.0,0.0,0.000,828936.8,828936.8,20346,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089916,2412194.00
08/30/2017 06:45,2,0.000,ALERT,211.93,299.37,59.986,1504089903,"201051344001230","219011344069620",0.00,17.30,0,293.36,301.17,0.0,0.0,0.000,818943.6,818943.6,20393,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089918,2412195.00
08/30/2017 06:45,2,0.000,ALERT,212.61,299.97,59.986,1504089903,"201051344000582","219011344069620",0.00,17.00,0,293.96,301.77,0.0,0.0,0.000,807813.4,807813.4,20338,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089920,2412196.00
08/30/2017 06:45,2,0.000,ALERT,211.70,299.07,59.954,1504089903,"201051344000955","219011344069620",0.00,17.50,0,293.06,300.87,0.0,0.0,0.000,828221.8,828221.8,20358,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089922,2412197.00
08/30/2017 06:45,2,0.000,ALERT,211.48,297.57,59.981,1504089903,"274151322000094","219011344069620",0.00,17.50,0,291.85,300.57,0.0,0.0,0.000,889591.0,889591.0,20661,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089923,2412198.00
08/30/2017 06:45,2,0.000,ALERT,211.93,299.07,59.949,1504089903,"201051344000579","219011344069620",0.00,17.50,0,293.36,301.17,0.0,0.0,0.000,838775.0,838775.0,20360,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089925,2412199.00
08/30/2017 06:45,2,0.000,ALERT,211.93,299.67,59.975,1504089903,"201051344000890","219011344069620",0.00,17.50,0,293.66,302.07,0.0,0.0,0.000,822358.3,822358.3,20359,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089927,2412200.00
08/30/2017 06:45,2,0.000,ALERT,212.38,299.07,59.981,1504089903,"201051344000438","219011344069620",0.00,17.30,0,293.06,301.17,0.0,0.0,0.000,824543.6,824543.6,20342,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089929,2412201.00
08/30/2017 06:45,2,0.000,ALERT,212.38,298.77,59.944,1504089903,"201051344000417","219011344069620",0.00,17.50,0,292.76,300.27,0.0,0.0,0.000,730255.4,730255.4,20389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089931,2412202.00
08/30/2017 06:45,2,0.000,ALERT,211.48,297.87,59.975,1504089903,"274151322000083","219011344069620",0.00,18.00,0,292.16,301.47,0.0,0.0,0.000,1063607.9,1063607.9,20251,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089932,2412203.00
08/30/2017 06:45,2,0.000,ALERT,212.16,297.57,59.970,1504089903,"274151322000076","219011344069620",0.00,18.00,0,291.85,300.87,0.0,0.0,0.000,1135887.8,1135887.8,20236,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089934,2412204.00
08/30/2017 06:45,2,0.000,ALERT,211.93,299.37,60.023,1504089903,"201051344000868","219011344069620",0.00,17.30,0,293.36,301.17,0.0,0.0,0.000,818721.9,818721.9,20372,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089936,2412205.00
