ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 06:45,2,0.000,ALERT,211.48,298.77,59.975,1504089903,"274151322000095","219011344069620",0.00,17.50,0,293.06,302.07,0.0,0.0,0.000,1124920.0,1124920.0,20265,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089938,2412206.00
08/30/2017 06:45,2,0.000,ALERT,211.70,298.47,59.981,1504089903,"201051344000988","219011344069620",0.00,17.50,0,290.35,300.27,0.0,0.0,0.000,702480.7,702480.7,20341,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089940,2412207.00
08/30/2017 06:45,2,0.000,ALERT,211.93,298.47,59.965,1504089903,"201051344001025","219011344069620",0.00,17.00,0,292.46,301.47,0.0,0.0,0.000,825759.4,825759.4,20342,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089942,2412208.00
08/30/2017 06:45,2,0.000,ALERT,211.93,298.77,59.965,1504089903,"201051344000458","219011344069620",0.00,18.00,0,293.06,301.47,0.0,0.0,0.000,829731.7,829731.7,20339,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089943,2412209.00
08/30/2017 06:45,2,0.000,ALERT,212.61,298.77,59.965,1504089903,"201051344000853","219011344069620",0.00,17.30,0,292.76,300.87,0.0,0.0,0.000,831228.4,831228.4,20371,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089945,2412210.00
08/30/2017 06:45,2,0.000,ALERT,212.61,299.37,59.970,1504089903,"201051344000685","219011344069620",0.00,17.50,0,293.06,300.87,0.0,0.0,0.000,824348.2,824348.2,20385,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089947,2412211.00
08/30/2017 06:45,2,0.000,ALERT,212.38,298.77,59.970,1504089903,"201051344000917","219011344069620",0.00,18.00,0,291.85,300.57,0.0,0.0,0.000,821043.8,821043.8,20383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089949,2412212.00
08/30/2017 06:45,2,0.000,ALERT,212.61,299.37,59.981,1504089903,"201051344001145","219011344069620",0.00,17.30,0,293.36,301.77,0.0,0.0,0.000,829088.4,829088.4,20364,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089951,2412213.00
08/30/2017 06:45,2,0.000,ALERT,212.38,298.47,60.002,1504089903,"201051344000651","219011344069620",0.00,16.70,0,292.46,300.57,0.0,0.0,0.000,818117.9,818117.9,20356,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089952,2412214.00
08/30/2017 06:45,2,0.000,ALERT,211.25,297.87,59.975,1504089903,"274151322000088","219011344069620",0.00,18.30,0,291.85,301.17,0.0,0.0,0.000,1020825.8,1020825.8,20248,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089954,2412215.00
08/30/2017 06:45,2,0.000,ALERT,212.16,296.96,59.959,1504089903,"274151322000068","219011344069620",0.00,18.70,0,291.25,300.27,0.0,0.0,0.000,890567.8,890567.8,20672,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089956,2412216.00
08/30/2017 06:45,2,0.000,ALERT,211.70,298.77,59.970,1504089903,"201051344001135","219011344069620",0.00,17.30,0,293.06,301.47,0.0,0.0,0.000,813690.5,813690.5,20318,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089958,2412217.00
08/30/2017 06:45,2,0.000,ALERT,211.93,299.37,59.965,1504089903,"201051344000594","219011344069620",0.00,17.30,0,292.76,301.17,0.0,0.0,0.000,833241.6,833241.6,20352,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089960,2412218.00
08/30/2017 06:45,2,0.000,ALERT,212.38,298.77,59.970,1504089903,"201051344001203","219011344069620",0.00,17.30,0,293.06,302.98,0.0,0.0,0.000,823823.9,823823.9,20385,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089961,2412219.00
08/30/2017 06:45,2,0.000,ALERT,211.25,298.17,59.965,1504089903,"274151322000054","219011344069620",0.00,18.70,0,291.85,301.47,0.0,0.0,0.000,1036386.8,1036386.8,20218,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089963,2412220.00
08/30/2017 06:45,2,0.000,ALERT,212.38,298.47,59.965,1504089903,"201051344000867","219011344069620",0.00,17.80,0,292.76,301.17,0.0,0.0,0.000,817420.9,817420.9,20384,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089965,2412221.00
08/30/2017 06:45,2,0.000,ALERT,212.16,299.07,59.970,1504089903,"201051344001093","219011344069620",0.00,17.80,0,293.06,300.87,0.0,0.0,0.000,821036.7,821036.7,20387,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089967,2412222.00
08/30/2017 06:45,2,0.000,ALERT,212.16,298.77,59.938,1504089903,"201051344000900","219011344069620",0.00,17.30,0,292.46,300.57,0.0,0.0,0.000,839522.4,839522.4,20386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089968,2412223.00
08/30/2017 06:45,2,0.000,ALERT,212.38,298.17,59.981,1504089903,"201051344000648","219011344069620",0.00,16.70,0,292.46,300.57,0.0,0.0,0.000,825619.2,825619.2,20354,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089970,2412224.00
08/30/2017 06:45,2,0.000,ALERT,212.16,299.37,59.981,1504089903,"201051344000569","219011344069620",0.00,17.50,0,293.36,301.47,0.0,0.0,0.000,841049.4,841049.4,20326,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089972,2412225.00
08/30/2017 06:45,2,0.000,ALERT,212.16,299.07,59.975,1504089903,"201051344000983","219011344069620",0.00,17.50,0,293.36,301.17,0.0,0.0,0.000,832003.6,832003.6,20358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504089974,2412226.00
08/30/2017 06:45,2,0.000,ALERT,212.16,298.47,60.023,1504089903,"201051344001158","219011344069620",0.00,17.00,0,292.16,299.97,0.0,0.0,0.000,815631.1,815631.1,20363,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089976,2412227.00
08/30/2017 06:45,2,0.000,ALERT,212.61,299.37,59.975,1504089903,"201051344000576","219011344069620",0.00,17.30,0,293.06,300.87,0.0,0.0,0.000,830228.4,830228.4,20378,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089978,2412228.00
08/30/2017 06:45,2,0.000,ALERT,211.70,297.26,59.965,1504089903,"274151322000087","219011344069620",0.00,18.70,0,291.55,300.87,0.0,0.0,0.000,1012046.3,1012046.3,20485,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504089979,2412229.00
08/30/2017 07:00,2,0.000,ALERT,212.16,297.57,59.970,1504090803,"201051344000645","219011344069620",0.00,17.50,0,294.26,301.17,0.0,0.0,0.000,829124.7,829124.7,20346,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090805,2412230.00
08/30/2017 07:00,2,0.000,ALERT,211.25,296.96,59.949,1504090803,"274151322000085","219011344069620",0.00,18.00,0,293.36,300.27,0.0,0.0,0.000,1030794.8,1030794.8,20241,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090807,2412231.00
08/30/2017 07:00,2,0.000,ALERT,212.16,297.26,59.959,1504090803,"201051344000633","219011344069620",0.00,17.00,0,292.46,300.57,0.0,0.0,0.000,816328.9,816328.9,20400,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090809,2412232.00
08/30/2017 07:00,2,0.000,ALERT,211.70,297.57,59.922,1504090803,"201051344000469","219011344069620",0.00,16.70,0,293.36,300.57,0.0,0.0,0.000,820414.8,820414.8,20363,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090810,2412233.00
08/30/2017 07:00,2,0.000,ALERT,211.70,298.17,59.965,1504090803,"201051344000646","219011344069620",0.00,17.30,0,293.66,305.68,0.0,0.0,0.000,814510.0,814510.0,20354,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090812,2412234.00
08/30/2017 07:00,2,0.000,ALERT,211.03,297.26,59.959,1504090803,"274151322000052","219011344069620",0.00,18.30,0,293.36,300.57,0.0,0.0,0.000,1074498.5,1074498.5,20235,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090814,2412235.00
08/30/2017 07:00,2,0.000,ALERT,212.16,298.47,59.975,1504090803,"201051344000585","219011344069620",0.00,17.50,0,293.66,305.38,0.0,0.0,0.000,828936.8,828936.8,20348,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090816,2412236.00
08/30/2017 07:00,2,0.000,ALERT,211.93,298.47,59.970,1504090803,"201051344001230","219011344069620",0.00,17.30,0,294.56,306.28,0.0,0.0,0.000,818943.6,818943.6,20395,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090818,2412237.00
08/30/2017 07:00,2,0.000,ALERT,212.16,298.77,59.986,1504090803,"201051344000582","219011344069620",0.00,17.00,0,294.86,306.28,0.0,0.0,0.000,807813.4,807813.4,20340,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090819,2412238.00
08/30/2017 07:00,2,0.000,ALERT,211.48,298.17,59.975,1504090803,"201051344000955","219011344069620",0.00,17.50,0,294.26,305.38,0.0,0.0,0.000,828221.8,828221.8,20360,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090821,2412239.00
08/30/2017 07:00,2,0.000,ALERT,211.03,296.66,59.975,1504090803,"274151322000094","219011344069620",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,889591.0,889591.0,20663,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090823,2412240.00
08/30/2017 07:00,2,0.000,ALERT,211.48,298.17,59.986,1504090803,"201051344000579","219011344069620",0.00,17.50,0,295.16,302.07,0.0,0.0,0.000,838775.0,838775.0,20362,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090825,2412241.00
08/30/2017 07:00,2,0.000,ALERT,211.70,298.47,59.981,1504090803,"201051344000890","219011344069620",0.00,17.50,0,294.86,306.28,0.0,0.0,0.000,822358.3,822358.3,20361,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090827,2412242.00
08/30/2017 07:00,2,0.000,ALERT,211.93,298.17,59.949,1504090803,"201051344000438","219011344069620",0.00,17.30,0,294.26,305.68,0.0,0.0,0.000,824543.6,824543.6,20344,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090828,2412243.00
08/30/2017 07:00,2,0.000,ALERT,211.93,297.57,59.975,1504090803,"201051344000417","219011344069620",0.00,17.50,0,293.66,305.08,0.0,0.0,0.000,730255.4,730255.4,20391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090830,2412244.00
08/30/2017 07:00,2,0.000,ALERT,211.03,297.26,59.981,1504090803,"274151322000083","219011344069620",0.00,18.00,0,293.66,300.57,0.0,0.0,0.000,1063607.9,1063607.9,20253,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090832,2412245.00
08/30/2017 07:00,2,0.000,ALERT,211.70,297.26,59.981,1504090803,"274151322000076","219011344069620",0.00,18.00,0,293.36,300.27,0.0,0.0,0.000,1135887.8,1135887.8,20238,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090834,2412246.00
08/30/2017 07:00,2,0.000,ALERT,211.48,298.47,60.034,1504090803,"201051344000868","219011344069620",0.00,17.30,0,294.86,302.37,0.0,0.0,0.000,818721.9,818721.9,20374,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090836,2412247.00
08/30/2017 07:00,2,0.000,ALERT,210.80,298.47,60.002,1504090803,"274151322000095","219011344069620",0.00,17.80,0,294.56,301.47,0.0,0.0,0.000,1124920.0,1124920.0,20267,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090838,2412248.00
08/30/2017 07:00,2,0.000,ALERT,211.25,297.57,60.007,1504090803,"201051344000988","219011344069620",0.00,17.50,0,291.85,300.57,0.0,0.0,0.000,702480.7,702480.7,20343,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090839,2412249.00
08/30/2017 07:00,2,0.000,ALERT,211.70,297.57,59.996,1504090803,"201051344001025","219011344069620",0.00,17.00,0,293.66,305.08,0.0,0.0,0.000,825759.4,825759.4,20344,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090841,2412250.00
08/30/2017 07:00,2,0.000,ALERT,211.48,297.87,60.002,1504090803,"201051344000458","219011344069620",0.00,17.80,0,294.56,302.07,0.0,0.0,0.000,829731.7,829731.7,20341,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090843,2412251.00
08/30/2017 07:00,2,0.000,ALERT,212.16,297.87,59.970,1504090803,"201051344000853","219011344069620",0.00,17.30,0,294.56,301.47,0.0,0.0,0.000,831228.4,831228.4,20373,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090845,2412252.00
08/30/2017 07:00,2,0.000,ALERT,212.16,298.47,60.007,1504090803,"201051344000685","219011344069620",0.00,17.30,0,294.26,305.98,0.0,0.0,0.000,824348.2,824348.2,20387,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090846,2412253.00
08/30/2017 07:00,2,0.000,ALERT,212.16,297.87,60.028,1504090803,"201051344000917","219011344069620",0.00,18.00,0,293.06,305.08,0.0,0.0,0.000,821043.8,821043.8,20385,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090848,2412254.00
08/30/2017 07:00,2,0.000,ALERT,212.16,298.47,60.012,1504090803,"201051344001145","219011344069620",0.00,17.30,0,294.56,306.28,0.0,0.0,0.000,829088.4,829088.4,20366,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090850,2412255.00
08/30/2017 07:00,2,0.000,ALERT,212.16,297.87,60.023,1504090803,"201051344000651","219011344069620",0.00,16.70,0,293.66,304.78,0.0,0.0,0.000,818117.9,818117.9,20358,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090852,2412256.00
08/30/2017 07:00,2,0.000,ALERT,210.80,297.26,60.012,1504090803,"274151322000088","219011344069620",0.00,18.30,0,293.36,300.57,0.0,0.0,0.000,1020825.8,1020825.8,20250,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090854,2412257.00
08/30/2017 07:00,2,0.000,ALERT,211.70,296.66,60.012,1504090803,"274151322000068","219011344069620",0.00,18.70,0,292.76,299.67,0.0,0.0,0.000,890567.8,890567.8,20674,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090856,2412258.00
08/30/2017 07:00,2,0.000,ALERT,211.48,298.47,60.023,1504090803,"201051344001135","219011344069620",0.00,17.30,0,294.26,305.08,0.0,0.0,0.000,813690.5,813690.5,20320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090857,2412259.00
08/30/2017 07:00,2,0.000,ALERT,211.48,298.77,60.018,1504090803,"201051344000594","219011344069620",0.00,17.50,0,294.26,301.77,0.0,0.0,0.000,833241.6,833241.6,20354,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090860,2412260.00
08/30/2017 07:00,2,0.000,ALERT,211.93,298.17,60.023,1504090803,"201051344001203","219011344069620",0.00,17.30,0,294.26,306.28,0.0,0.0,0.000,823823.9,823823.9,20387,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090861,2412261.00
08/30/2017 07:00,2,0.000,ALERT,211.03,297.87,60.012,1504090803,"274151322000054","219011344069620",0.00,18.70,0,293.36,300.87,0.0,0.0,0.000,1036386.8,1036386.8,20220,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090863,2412262.00
08/30/2017 07:00,2,0.000,ALERT,211.93,297.87,60.012,1504090803,"201051344000867","219011344069620",0.00,17.80,0,293.96,301.77,0.0,0.0,0.000,817420.9,817420.9,20386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090865,2412263.00
08/30/2017 07:00,2,0.000,ALERT,212.16,298.47,60.018,1504090803,"201051344001093","219011344069620",0.00,17.80,0,294.26,305.38,0.0,0.0,0.000,821036.7,821036.7,20389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504090867,2412264.00
08/30/2017 07:00,2,0.000,ALERT,211.48,298.17,60.007,1504090803,"201051344000900","219011344069620",0.00,17.30,0,293.96,300.87,0.0,0.0,0.000,839522.4,839522.4,20388,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090869,2412265.00
08/30/2017 07:00,2,0.000,ALERT,211.93,297.57,60.012,1504090803,"201051344000648","219011344069620",0.00,16.70,0,293.96,301.47,0.0,0.0,0.000,825619.2,825619.2,20356,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090870,2412266.00
08/30/2017 07:00,2,0.000,ALERT,211.70,298.47,60.028,1504090803,"201051344000569","219011344069620",0.00,17.50,0,294.86,302.37,0.0,0.0,0.000,841049.4,841049.4,20328,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090873,2412267.00
08/30/2017 07:00,2,0.000,ALERT,211.48,298.17,60.018,1504090803,"201051344000983","219011344069620",0.00,17.50,0,294.86,301.77,0.0,0.0,0.000,832003.6,832003.6,20360,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090875,2412268.00
08/30/2017 07:00,2,0.000,ALERT,211.70,297.57,60.023,1504090803,"201051344001158","219011344069620",0.00,17.00,0,293.66,300.57,0.0,0.0,0.000,815631.1,815631.1,20365,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090876,2412269.00
08/30/2017 07:00,2,0.000,ALERT,211.93,298.17,60.023,1504090803,"201051344000576","219011344069620",0.00,17.00,0,294.26,301.17,0.0,0.0,0.000,830228.4,830228.4,20380,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090878,2412270.00
08/30/2017 07:00,2,0.000,ALERT,211.25,297.26,60.018,1504090803,"274151322000087","219011344069620",0.00,18.70,0,293.06,300.27,0.0,0.0,0.000,1012046.3,1012046.3,20487,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504090880,2412271.00
08/30/2017 07:15,2,0.000,ALERT,212.38,298.47,59.970,1504091703,"201051344000645","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,829124.7,829124.7,20348,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091705,2412272.00
08/30/2017 07:15,2,0.000,ALERT,211.25,297.57,59.965,1504091703,"274151322000085","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,1030794.8,1030794.8,20243,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091707,2412273.00
08/30/2017 07:15,2,0.000,ALERT,212.61,298.47,59.970,1504091703,"201051344000633","219011344069620",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,816328.9,816328.9,20402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091709,2412274.00
08/30/2017 07:15,2,0.000,ALERT,211.93,298.47,59.975,1504091703,"201051344000469","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,820414.8,820414.8,20365,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091711,2412275.00
08/30/2017 07:15,2,0.000,ALERT,211.48,298.77,59.970,1504091703,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,814510.0,814510.0,20356,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091712,2412276.00
08/30/2017 07:15,2,0.000,ALERT,210.80,297.57,59.965,1504091703,"274151322000052","219011344069620",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,1074498.5,1074498.5,20237,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091714,2412277.00
08/30/2017 07:15,2,0.000,ALERT,212.16,299.07,59.981,1504091703,"201051344000585","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,828936.8,828936.8,20350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091716,2412278.00
08/30/2017 07:15,2,0.000,ALERT,211.70,299.07,59.970,1504091703,"201051344001230","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,818943.6,818943.6,20397,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091718,2412279.00
08/30/2017 07:15,2,0.000,ALERT,212.38,299.67,60.002,1504091703,"201051344000582","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,807813.4,807813.4,20342,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091720,2412280.00
08/30/2017 07:15,2,0.000,ALERT,211.48,299.07,59.965,1504091703,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,828221.8,828221.8,20362,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091722,2412281.00
08/30/2017 07:15,2,0.000,ALERT,211.25,296.66,59.965,1504091703,"274151322000094","219011344069620",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,889591.0,889591.0,20665,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091723,2412282.00
08/30/2017 07:15,2,0.000,ALERT,212.16,299.37,59.965,1504091703,"201051344000579","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,838775.0,838775.0,20364,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091725,2412283.00
08/30/2017 07:15,2,0.000,ALERT,211.93,299.67,59.975,1504091703,"201051344000890","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,822358.3,822358.3,20363,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091727,2412284.00
08/30/2017 07:15,2,0.000,ALERT,211.93,298.77,59.970,1504091703,"201051344000438","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,824543.6,824543.6,20346,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091729,2412285.00
08/30/2017 07:15,2,0.000,ALERT,212.16,298.17,59.959,1504091703,"201051344000417","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,730255.4,730255.4,20393,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091730,2412286.00
08/30/2017 07:15,2,0.000,ALERT,211.25,297.57,59.996,1504091703,"274151322000083","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1063607.9,1063607.9,20255,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091732,2412287.00
08/30/2017 07:15,2,0.000,ALERT,211.93,296.96,59.970,1504091703,"274151322000076","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,1135887.8,1135887.8,20240,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091734,2412288.00
08/30/2017 07:15,2,0.000,ALERT,211.93,299.37,59.965,1504091703,"201051344000868","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,818721.9,818721.9,20376,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091736,2412289.00
08/30/2017 07:15,2,0.000,ALERT,211.03,298.17,59.954,1504091703,"274151322000095","219011344069620",0.00,17.80,0,296.66,299.67,0.0,0.0,0.000,1124920.0,1124920.0,20269,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091738,2412290.00
08/30/2017 07:15,2,0.000,ALERT,211.70,298.77,59.954,1504091703,"201051344000988","219011344069620",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,702480.7,702480.7,20345,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091740,2412291.00
08/30/2017 07:15,2,0.000,ALERT,211.93,298.17,59.959,1504091703,"201051344001025","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,825759.4,825759.4,20346,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091741,2412292.00
08/30/2017 07:15,2,0.000,ALERT,211.93,298.77,59.922,1504091703,"201051344000458","219011344069620",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,829731.7,829731.7,20343,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091743,2412293.00
08/30/2017 07:15,2,0.000,ALERT,212.61,298.77,59.944,1504091703,"201051344000853","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,831228.4,831228.4,20375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091745,2412294.00
08/30/2017 07:15,2,0.000,ALERT,212.16,298.77,59.949,1504091703,"201051344000685","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,824348.2,824348.2,20389,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091747,2412295.00
08/30/2017 07:15,2,0.000,ALERT,212.16,298.47,59.970,1504091703,"201051344000917","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,821043.8,821043.8,20387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091749,2412296.00
08/30/2017 07:15,2,0.000,ALERT,212.16,299.07,59.944,1504091703,"201051344001145","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,829088.4,829088.4,20368,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091750,2412297.00
08/30/2017 07:15,2,0.000,ALERT,211.93,298.17,59.986,1504091703,"201051344000651","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,818117.9,818117.9,20360,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091752,2412298.00
08/30/2017 07:15,2,0.000,ALERT,210.80,296.66,59.949,1504091703,"274151322000088","219011344069620",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,1020825.8,1020825.8,20252,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091754,2412299.00
08/30/2017 07:15,2,0.000,ALERT,211.70,296.66,59.959,1504091703,"274151322000068","219011344069620",0.00,18.70,0,294.86,298.17,0.0,0.0,0.000,890567.8,890567.8,20676,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091756,2412300.00
08/30/2017 07:15,2,0.000,ALERT,211.48,298.47,59.933,1504091703,"201051344001135","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,813690.5,813690.5,20322,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091758,2412301.00
08/30/2017 07:15,2,0.000,ALERT,211.70,299.67,59.954,1504091703,"201051344000594","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,833241.6,833241.6,20356,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091759,2412302.00
08/30/2017 07:15,2,0.000,ALERT,211.93,298.47,59.965,1504091703,"201051344001203","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,823823.9,823823.9,20389,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091761,2412303.00
08/30/2017 07:15,2,0.000,ALERT,211.03,298.17,59.965,1504091703,"274151322000054","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1036386.8,1036386.8,20222,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091763,2412304.00
08/30/2017 07:15,2,0.000,ALERT,212.16,298.47,59.959,1504091703,"201051344000867","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,817420.9,817420.9,20388,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091765,2412305.00
08/30/2017 07:15,2,0.000,ALERT,211.93,299.07,59.975,1504091703,"201051344001093","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,821036.7,821036.7,20391,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091766,2412306.00
08/30/2017 07:15,2,0.000,ALERT,211.93,299.07,59.970,1504091703,"201051344000900","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,839522.4,839522.4,20390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091768,2412307.00
08/30/2017 07:15,2,0.000,ALERT,212.16,298.47,59.970,1504091703,"201051344000648","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,825619.2,825619.2,20358,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091770,2412308.00
08/30/2017 07:15,2,0.000,ALERT,212.16,299.37,59.965,1504091703,"201051344000569","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,841049.4,841049.4,20330,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091772,2412309.00
08/30/2017 07:15,2,0.000,ALERT,211.93,299.07,59.959,1504091703,"201051344000983","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,832003.6,832003.6,20362,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091774,2412310.00
08/30/2017 07:15,2,0.000,ALERT,211.93,298.47,59.959,1504091703,"201051344001158","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,815631.1,815631.1,20367,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091776,2412311.00
08/30/2017 07:15,2,0.000,ALERT,212.61,299.37,59.959,1504091703,"201051344000576","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,830228.4,830228.4,20382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504091777,2412312.00
08/30/2017 07:15,2,0.000,ALERT,211.25,296.96,59.959,1504091703,"274151322000087","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1012046.3,1012046.3,20489,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504091779,2412313.00
08/30/2017 07:30,2,0.000,ALERT,212.16,298.17,60.002,1504092604,"201051344000645","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,829124.7,829124.7,20350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092606,2412314.00
08/30/2017 07:30,2,0.000,ALERT,211.48,296.96,60.002,1504092604,"274151322000085","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1030794.8,1030794.8,20245,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092608,2412315.00
08/30/2017 07:30,2,0.000,ALERT,212.38,298.17,59.996,1504092604,"201051344000633","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,816328.9,816328.9,20404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092610,2412316.00
08/30/2017 07:30,2,0.000,ALERT,211.93,297.87,60.002,1504092604,"201051344000469","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,820414.8,820414.8,20367,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092611,2412317.00
08/30/2017 07:30,2,0.000,ALERT,211.70,298.47,60.002,1504092604,"201051344000646","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,814510.0,814510.0,20358,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504092613,2412318.00
08/30/2017 07:30,2,0.000,ALERT,211.03,296.66,60.012,1504092604,"274151322000052","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1074498.5,1074498.5,20239,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092615,2412319.00
08/30/2017 07:30,2,0.000,ALERT,212.16,298.77,60.007,1504092604,"201051344000585","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,828936.8,828936.8,20352,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504092617,2412320.00
08/30/2017 07:30,2,0.000,ALERT,211.93,299.07,59.996,1504092604,"201051344001230","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,818943.6,818943.6,20399,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092618,2412321.00
08/30/2017 07:30,2,0.000,ALERT,212.38,299.67,60.002,1504092604,"201051344000582","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,807813.4,807813.4,20344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092620,2412322.00
08/30/2017 07:30,2,0.000,ALERT,211.48,298.47,59.981,1504092604,"201051344000955","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,828221.8,828221.8,20364,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092622,2412323.00
08/30/2017 07:30,2,0.000,ALERT,211.25,296.36,59.986,1504092604,"274151322000094","219011344069620",0.00,17.80,0,294.86,298.17,0.0,0.0,0.000,889591.0,889591.0,20667,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092624,2412324.00
08/30/2017 07:30,2,0.000,ALERT,211.93,299.07,59.996,1504092604,"201051344000579","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,838775.0,838775.0,20366,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092626,2412325.00
08/30/2017 07:30,2,0.000,ALERT,211.70,299.07,59.991,1504092604,"201051344000890","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,822358.3,822358.3,20365,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092627,2412326.00
08/30/2017 07:30,2,0.000,ALERT,212.16,298.77,60.002,1504092604,"201051344000438","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,824543.6,824543.6,20348,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092629,2412327.00
08/30/2017 07:30,2,0.000,ALERT,211.93,298.17,59.996,1504092604,"201051344000417","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,730255.4,730255.4,20395,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092631,2412328.00
08/30/2017 07:30,2,0.000,ALERT,211.25,297.87,59.991,1504092604,"274151322000083","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1063607.9,1063607.9,20257,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092633,2412329.00
08/30/2017 07:30,2,0.000,ALERT,211.70,296.96,59.996,1504092604,"274151322000076","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1135887.8,1135887.8,20242,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092635,2412330.00
08/30/2017 07:30,2,0.000,ALERT,211.93,299.07,59.954,1504092604,"201051344000868","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,818721.9,818721.9,20378,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092637,2412331.00
08/30/2017 07:30,2,0.000,ALERT,211.25,298.17,59.996,1504092604,"274151322000095","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,1124920.0,1124920.0,20271,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092639,2412332.00
08/30/2017 07:30,2,0.000,ALERT,211.93,298.47,59.996,1504092604,"201051344000988","219011344069620",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,702480.7,702480.7,20347,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092641,2412333.00
08/30/2017 07:30,2,0.000,ALERT,211.70,297.87,59.959,1504092604,"201051344001025","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,825759.4,825759.4,20348,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092643,2412334.00
08/30/2017 07:30,2,0.000,ALERT,211.93,298.47,59.996,1504092604,"201051344000458","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,829731.7,829731.7,20345,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092644,2412335.00
08/30/2017 07:30,2,0.000,ALERT,212.38,298.17,60.002,1504092604,"201051344000853","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,831228.4,831228.4,20377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092646,2412336.00
08/30/2017 07:30,2,0.000,ALERT,212.16,298.77,60.002,1504092604,"201051344000685","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,824348.2,824348.2,20391,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092648,2412337.00
08/30/2017 07:30,2,0.000,ALERT,211.93,298.17,60.007,1504092604,"201051344000917","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,821043.8,821043.8,20389,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092650,2412338.00
08/30/2017 07:30,2,0.000,ALERT,212.16,299.07,60.002,1504092604,"201051344001145","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,829088.4,829088.4,20370,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504092651,2412339.00
08/30/2017 07:30,2,0.000,ALERT,211.93,298.17,60.002,1504092604,"201051344000651","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,818117.9,818117.9,20362,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092653,2412340.00
08/30/2017 07:30,2,0.000,ALERT,211.03,297.26,59.991,1504092604,"274151322000088","219011344069620",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1020825.8,1020825.8,20254,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092655,2412341.00
08/30/2017 07:30,2,0.000,ALERT,211.70,296.36,60.002,1504092604,"274151322000068","219011344069620",0.00,19.00,0,294.56,297.87,0.0,0.0,0.000,890567.8,890567.8,20678,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092657,2412342.00
08/30/2017 07:30,2,0.000,ALERT,211.48,298.47,60.002,1504092604,"201051344001135","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,813690.5,813690.5,20324,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092659,2412343.00
08/30/2017 07:30,2,0.000,ALERT,211.70,299.07,60.028,1504092604,"201051344000594","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,833241.6,833241.6,20358,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092660,2412344.00
08/30/2017 07:30,2,0.000,ALERT,211.93,298.47,59.996,1504092604,"201051344001203","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,823823.9,823823.9,20391,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504092662,2412345.00
08/30/2017 07:30,2,0.000,ALERT,211.25,296.96,60.018,1504092604,"274151322000054","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1036386.8,1036386.8,20224,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092664,2412346.00
08/30/2017 07:30,2,0.000,ALERT,212.16,298.17,60.007,1504092604,"201051344000867","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,817420.9,817420.9,20390,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092666,2412347.00
08/30/2017 07:30,2,0.000,ALERT,211.93,298.47,60.002,1504092604,"201051344001093","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,821036.7,821036.7,20393,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504092668,2412348.00
08/30/2017 07:30,2,0.000,ALERT,211.93,298.47,60.012,1504092604,"201051344000900","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,839522.4,839522.4,20392,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092669,2412349.00
