ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 07:30,2,0.000,ALERT,212.16,297.87,60.007,1504092604,"201051344000648","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,825619.2,825619.2,20360,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092671,2412350.00
08/30/2017 07:30,2,0.000,ALERT,211.93,299.07,60.002,1504092604,"201051344000569","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,841049.4,841049.4,20332,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092673,2412351.00
08/30/2017 07:30,2,0.000,ALERT,211.93,298.77,60.049,1504092604,"201051344000983","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,832003.6,832003.6,20364,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092675,2412352.00
08/30/2017 07:30,2,0.000,ALERT,211.93,297.87,60.007,1504092604,"201051344001158","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,815631.1,815631.1,20369,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092677,2412353.00
08/30/2017 07:30,2,0.000,ALERT,212.16,298.77,60.002,1504092604,"201051344000576","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,830228.4,830228.4,20384,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092678,2412354.00
08/30/2017 07:30,2,0.000,ALERT,211.25,296.36,60.002,1504092604,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1012046.3,1012046.3,20491,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504092680,2412355.00
08/30/2017 07:45,2,0.117,ALERT,213.06,300.87,59.949,1504093504,"201051344000645","219011344069620",22.42,18.00,0,296.66,348.06,2.7,0.6,0.000,829124.7,829124.7,20352,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504093506,2412356.00
08/30/2017 07:45,2,0.059,ALERT,212.16,301.17,59.986,1504093504,"274151322000085","219011344069620",20.93,18.70,0,295.46,304.18,1.2,0.0,0.000,1030794.8,1030794.8,20247,0,0,0,L,1151911521,0,122.46,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1504093507,2412357.00
08/30/2017 07:45,2,0.139,ALERT,213.06,300.57,59.986,1504093504,"201051344000633","219011344069620",21.83,17.50,0,294.56,349.86,3.1,1.1,0.000,816328.9,816328.9,20406,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1504093509,2412358.00
08/30/2017 07:45,2,0.154,ALERT,212.83,300.87,59.981,1504093504,"201051344000469","219011344069620",22.30,17.50,0,295.16,346.26,3.5,1.4,0.000,820414.9,820414.9,20369,0,0,0,L,1122011218,0,120.88,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1504093511,2412359.00
08/30/2017 07:45,2,0.158,ALERT,212.38,301.17,59.949,1504093504,"201051344000646","219011344069620",19.52,17.80,0,296.06,310.79,3.1,1.1,0.000,814510.0,814510.0,20360,0,0,0,L,1122011218,0,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1504093513,2412360.00
08/30/2017 07:45,2,0.084,ALERT,211.93,301.17,59.975,1504093504,"274151322000052","219011344069620",21.07,19.00,0,295.46,304.48,1.8,0.0,0.000,1074498.5,1074498.5,20241,0,0,0,L,1151911521,0,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1504093515,2412361.00
08/30/2017 07:45,2,0.160,ALERT,212.83,301.47,60.007,1504093504,"201051344000585","219011344069620",21.87,18.00,0,296.36,310.49,3.6,1.5,0.000,828936.8,828936.8,20354,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1504093516,2412362.00
08/30/2017 07:45,2,0.146,ALERT,212.61,301.47,59.975,1504093504,"201051344001230","219011344069620",20.81,17.80,0,296.96,311.69,3.1,1.1,0.000,818943.6,818943.6,20401,0,0,0,L,1122011218,0,122.01,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1504093518,2412363.00
08/30/2017 07:45,2,0.137,ALERT,213.06,302.37,59.970,1504093504,"201051344000582","219011344069620",22.72,17.80,0,297.57,311.69,3.2,1.1,0.000,807813.4,807813.4,20346,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504093520,2412364.00
08/30/2017 07:45,2,0.172,ALERT,212.38,301.47,59.970,1504093504,"201051344000955","219011344069620",20.42,18.00,0,296.36,311.09,3.6,1.5,0.000,828221.8,828221.8,20366,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504093522,2412365.00
08/30/2017 07:45,2,0.000,ALERT,211.93,300.27,59.959,1504093504,"274151322000094","219011344069620",38.72,18.00,0,295.16,368.50,0.0,0.0,0.000,889591.0,889591.0,20669,0,0,0,L,1151911521,0,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1504093524,2412366.00
08/30/2017 07:45,2,0.174,ALERT,212.61,301.77,59.975,1504093504,"201051344000579","219011344069620",22.60,18.00,0,296.96,347.46,4.0,2.0,0.000,838775.0,838775.0,20368,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1504093525,2412367.00
08/30/2017 07:45,2,0.156,ALERT,212.38,301.77,59.970,1504093504,"201051344000890","219011344069620",22.88,18.00,0,297.26,312.59,3.7,1.6,0.000,822358.4,822358.4,20367,0,0,0,L,1122011218,0,122.01,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1504093527,2412368.00
08/30/2017 07:45,2,0.154,ALERT,212.61,301.47,59.970,1504093504,"201051344000438","219011344069620",22.05,17.80,0,296.96,311.39,3.5,1.4,0.000,824543.6,824543.6,20350,0,0,0,L,1122011218,0,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1504093529,2412369.00
08/30/2017 07:45,2,0.156,ALERT,212.83,301.17,59.959,1504093504,"201051344000417","219011344069620",17.63,17.80,0,296.36,310.79,2.8,0.8,0.000,730255.4,730255.4,20397,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1504093531,2412370.00
08/30/2017 07:45,2,0.066,ALERT,211.93,300.87,59.944,1504093504,"274151322000083","219011344069620",21.51,18.70,0,296.06,304.48,1.4,0.0,0.000,1063607.9,1063607.9,20259,0,0,0,L,1151911521,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1504093533,2412371.00
08/30/2017 07:45,2,0.066,ALERT,212.61,300.87,59.954,1504093504,"274151322000076","219011344069620",22.54,18.70,0,295.46,304.48,1.6,0.0,0.000,1135887.8,1135887.8,20244,0,0,0,L,1151911521,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1504093535,2412372.00
08/30/2017 07:45,2,0.148,ALERT,212.61,302.07,59.975,1504093504,"201051344000868","219011344069620",22.48,17.80,0,297.26,350.47,3.4,1.4,0.000,818722.0,818722.0,20380,0,0,0,L,1122011218,0,121.10,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1504093536,2412373.00
08/30/2017 07:45,2,0.059,ALERT,211.93,301.77,59.944,1504093504,"274151322000095","219011344069620",22.36,18.00,0,296.66,305.08,1.4,0.0,0.000,1124920.0,1124920.0,20273,0,0,0,L,1151911521,0,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1504093538,2412374.00
08/30/2017 07:45,2,0.096,ALERT,212.38,301.17,59.965,1504093504,"201051344000988","219011344069620",18.05,18.00,0,294.26,346.26,1.8,0.0,0.000,702480.7,702480.7,20349,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504093540,2412375.00
08/30/2017 07:45,2,0.141,ALERT,212.61,301.47,59.965,1504093504,"201051344001025","219011344069620",23.68,17.50,0,295.76,311.39,3.4,1.3,0.000,825759.4,825759.4,20350,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1504093542,2412376.00
08/30/2017 07:45,2,0.143,ALERT,212.38,301.47,59.965,1504093504,"201051344000458","219011344069620",23.10,18.70,0,296.66,347.46,3.4,1.3,0.000,829731.8,829731.8,20347,0,0,0,L,1122011218,0,121.33,122.23,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504093544,2412377.00
08/30/2017 07:45,2,0.137,ALERT,213.06,301.17,59.970,1504093504,"201051344000853","219011344069620",21.47,17.80,0,296.66,347.16,3.0,1.0,0.000,831228.4,831228.4,20379,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1504093545,2412378.00
08/30/2017 07:45,2,0.133,ALERT,213.06,301.77,60.012,1504093504,"201051344000685","219011344069620",20.67,17.80,0,296.66,311.69,2.8,0.8,0.000,824348.2,824348.2,20393,0,0,0,L,1122011218,0,122.68,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504093547,2412379.00
08/30/2017 07:45,2,0.146,ALERT,212.83,301.47,59.954,1504093504,"201051344000917","219011344069620",22.58,18.70,0,295.16,309.89,3.4,1.3,0.000,821043.9,821043.9,20391,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1504093549,2412380.00
08/30/2017 07:45,2,0.141,ALERT,213.06,302.37,59.981,1504093504,"201051344001145","219011344069620",23.30,17.80,0,296.96,312.59,3.3,1.3,0.000,829088.5,829088.5,20372,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1504093551,2412381.00
08/30/2017 07:45,2,0.152,ALERT,212.83,301.17,59.970,1504093504,"201051344000651","219011344069620",22.36,17.30,0,296.36,310.49,3.5,1.4,0.000,818117.9,818117.9,20364,0,0,0,L,1122011218,0,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504093553,2412382.00
08/30/2017 07:45,2,0.055,ALERT,211.70,300.27,59.970,1504093504,"274151322000088","219011344069620",21.97,19.00,0,295.76,304.18,1.2,0.0,0.000,1020825.8,1020825.8,20256,0,0,0,L,1151911521,0,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1504093555,2412383.00
08/30/2017 07:45,2,0.008,ALERT,212.38,299.97,59.959,1504093504,"274151322000068","219011344069620",39.26,19.30,0,295.16,374.51,0.0,0.0,0.000,890567.8,890567.8,20680,0,0,0,L,1151911521,0,122.23,122.46,0002,18,0,0,0,0,0,0,12,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1504093556,2412384.00
08/30/2017 07:45,2,0.164,ALERT,212.61,302.07,59.970,1504093504,"201051344001135","219011344069620",23.82,17.80,0,296.66,311.09,4.0,1.9,0.000,813690.5,813690.5,20326,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1504093558,2412385.00
08/30/2017 07:45,2,0.158,ALERT,212.38,302.37,59.970,1504093504,"201051344000594","219011344069620",22.84,17.80,0,296.36,351.07,3.6,1.6,0.000,833241.6,833241.6,20360,0,0,0,L,1122011218,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1504093560,2412386.00
08/30/2017 07:45,2,0.176,ALERT,212.83,301.47,59.981,1504093504,"201051344001203","219011344069620",20.30,17.80,0,296.66,312.29,3.6,1.6,0.000,823823.9,823823.9,20393,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1504093562,2412387.00
08/30/2017 07:45,2,0.066,ALERT,211.70,300.57,59.975,1504093504,"274151322000054","219011344069620",22.54,19.30,0,296.06,304.78,1.5,0.0,0.000,1036386.8,1036386.8,20226,0,0,0,L,1151911521,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1504093564,2412388.00
08/30/2017 07:45,2,0.166,ALERT,212.83,301.47,59.975,1504093504,"201051344000867","219011344069620",21.15,18.30,0,296.06,350.47,3.6,1.5,0.000,817421.0,817421.0,20392,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1504093566,2412389.00
08/30/2017 07:45,2,0.182,ALERT,212.61,302.07,59.975,1504093504,"201051344001093","219011344069620",23.18,18.30,0,296.36,310.49,4.3,2.2,0.000,821036.8,821036.8,20395,0,0,0,L,1122011218,0,121.78,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1504093568,2412390.00
08/30/2017 07:45,2,0.113,ALERT,212.61,302.07,59.959,1504093504,"201051344000900","219011344069620",23.38,17.80,0,296.66,347.76,2.7,0.7,0.000,839522.4,839522.4,20394,0,0,0,L,1122011218,0,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1504093570,2412391.00
08/30/2017 07:45,2,0.154,ALERT,212.83,301.77,60.012,1504093504,"201051344000648","219011344069620",23.91,17.50,0,296.06,348.36,3.8,1.7,0.000,825619.2,825619.2,20362,0,0,0,L,1122011218,0,121.10,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1504093572,2412392.00
08/30/2017 07:45,2,0.162,ALERT,212.61,302.68,59.975,1504093504,"201051344000569","219011344069620",22.26,18.00,0,297.26,348.36,3.6,1.6,0.000,841049.4,841049.4,20334,0,0,0,L,1122011218,0,120.88,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504093573,2412393.00
08/30/2017 07:45,2,0.170,ALERT,212.83,302.68,59.986,1504093504,"201051344000983","219011344069620",23.84,18.00,0,296.96,347.76,4.1,2.0,0.000,832003.6,832003.6,20366,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1504093575,2412394.00
08/30/2017 07:45,2,0.160,ALERT,212.61,302.07,59.970,1504093504,"201051344001158","219011344069620",21.29,17.50,0,295.76,345.96,3.5,1.4,0.000,815631.1,815631.1,20371,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504093577,2412395.00
08/30/2017 07:45,2,0.154,ALERT,213.06,302.37,59.986,1504093504,"201051344000576","219011344069620",22.92,17.80,0,296.36,348.06,3.6,1.5,0.000,830228.4,830228.4,20386,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1504093579,2412396.00
08/30/2017 07:45,2,0.084,ALERT,211.70,300.27,59.970,1504093504,"274151322000087","219011344069620",22.15,19.30,0,294.86,303.88,1.9,0.0,0.000,1012046.3,1012046.3,20493,0,0,0,L,1151911521,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504093581,2412397.00
08/30/2017 08:00,2,0.160,ACTIVE,213.74,332.73,60.002,1504094403,"201051344000645","219011344069620",24.45,19.30,0,299.07,357.38,4.0,2.0,0.000,829125.3,829125.3,20354,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094404,2412398.00
08/30/2017 08:00,2,0.084,ALERT,213.06,319.21,59.965,1504094403,"274151322000085","219011344069620",24.13,19.80,0,299.37,351.07,2.1,0.1,0.000,1030794.9,1030794.9,20249,0,0,0,L,1151911521,0,122.68,122.23,0002,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094406,2412399.00
08/30/2017 08:00,2,0.184,ALERT,213.74,323.11,59.970,1504094403,"201051344000633","219011344069620",23.64,18.70,0,297.57,359.18,4.4,2.3,0.000,816329.6,816329.6,20408,0,0,0,L,1122011218,0,122.46,122.68,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094407,2412400.00
08/30/2017 08:00,2,0.195,ACTIVE,213.51,332.73,59.965,1504094403,"201051344000469","219011344069620",23.38,18.30,0,297.87,355.58,4.7,2.6,0.000,820415.6,820415.6,20371,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094408,2412401.00
08/30/2017 08:00,2,0.184,ACTIVE,213.29,324.92,59.965,1504094403,"201051344000646","219011344069620",24.03,19.00,0,299.07,356.78,4.5,2.4,0.000,814510.7,814510.7,20362,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094409,2412402.00
08/30/2017 08:00,2,0.105,ALERT,212.38,321.61,59.965,1504094403,"274151322000052","219011344069620",24.61,20.30,0,299.07,357.68,2.6,0.6,0.000,1074498.8,1074498.8,20243,0,0,0,L,1151911521,0,121.78,122.46,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094411,2412403.00
08/30/2017 08:00,2,0.195,ACTIVE,213.74,329.13,59.970,1504094403,"201051344000585","219011344069620",24.01,19.30,0,299.07,358.58,4.8,2.7,0.000,828937.6,828937.6,20356,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094412,2412404.00
08/30/2017 08:00,2,0.182,ALERT,213.29,321.61,59.965,1504094403,"201051344001230","219011344069620",22.46,18.70,0,299.97,359.18,4.2,2.1,0.000,818944.2,818944.2,20403,0,0,0,L,1122011218,0,122.46,121.78,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094414,2412405.00
08/30/2017 08:00,2,0.174,ACTIVE,213.74,328.82,59.975,1504094403,"201051344000582","219011344069620",23.87,18.70,0,300.57,355.58,4.2,2.1,0.000,807814.1,807814.1,20348,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094415,2412406.00
08/30/2017 08:00,2,0.203,ACTIVE,213.06,326.42,59.970,1504094403,"201051344000955","219011344069620",23.22,19.30,0,299.67,356.48,4.8,2.7,0.000,828222.6,828222.6,20368,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094416,2412407.00
08/30/2017 08:00,2,0.000,ALERT,212.61,301.47,59.981,1504094403,"274151322000094","219011344069620",39.74,18.70,0,298.47,384.43,0.0,0.0,0.000,889591.0,889591.0,20671,0,0,0,L,1151911521,0,122.01,122.91,0002,16,0,0,0,0,0,0,221,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1504094417,2412408.00
08/30/2017 08:00,2,0.219,ACTIVE,213.29,327.32,59.965,1504094403,"201051344000579","219011344069620",23.52,19.30,0,299.97,354.07,5.2,3.1,0.000,838775.9,838775.9,20370,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094418,2412409.00
08/30/2017 08:00,2,0.176,ACTIVE,213.06,332.73,59.938,1504094403,"201051344000890","219011344069620",25.90,19.30,0,300.57,356.78,4.6,2.5,0.000,822359.1,822359.1,20369,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094419,2412410.00
08/30/2017 08:00,2,0.188,ALERT,213.51,317.10,59.965,1504094403,"201051344000438","219011344069620",22.66,18.70,0,299.97,358.28,4.3,2.3,0.000,824544.3,824544.3,20352,0,0,0,L,1122011218,0,122.46,122.23,0002,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094421,2412411.00
08/30/2017 08:00,2,0.184,ALERT,213.29,301.77,59.970,1504094403,"201051344000417","219011344069620",18.25,18.30,0,299.37,355.58,3.4,1.4,0.000,730255.8,730255.8,20399,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094423,2412412.00
08/30/2017 08:00,2,0.084,ALERT,212.61,302.07,59.965,1504094403,"274151322000083","219011344069620",24.17,19.80,0,299.37,357.38,2.1,0.1,0.000,1063608.0,1063608.0,20261,0,0,0,L,1151911521,0,122.01,122.68,0002,15,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094425,2412413.00
08/30/2017 08:00,2,0.086,ALERT,213.29,321.91,59.959,1504094403,"274151322000076","219011344069620",24.69,20.30,0,299.37,354.07,2.1,0.2,0.000,1135887.9,1135887.9,20246,0,0,0,L,1151911521,0,122.46,122.91,0002,18,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094427,2412414.00
08/30/2017 08:00,2,0.164,ACTIVE,213.51,331.83,59.975,1504094403,"201051344000868","219011344069620",25.74,19.00,0,300.27,351.37,4.3,2.2,0.000,818722.6,818722.6,20382,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094428,2412415.00
08/30/2017 08:00,2,0.074,ALERT,212.61,303.58,59.965,1504094403,"274151322000095","219011344069620",24.11,19.50,0,300.27,352.57,1.8,0.0,0.000,1124920.1,1124920.1,20275,0,0,0,L,1151911521,0,122.68,122.46,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094430,2412416.00
08/30/2017 08:00,2,0.115,ALERT,212.83,302.07,59.970,1504094403,"201051344000988","219011344069620",18.19,18.30,0,296.96,343.25,2.1,0.1,0.000,702480.8,702480.8,20351,0,0,0,L,1122011218,0,121.33,122.46,0002,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094431,2412417.00
08/30/2017 08:00,2,0.156,ACTIVE,213.06,324.62,59.970,1504094403,"201051344001025","219011344069620",25.43,18.70,0,299.97,356.78,4.1,2.0,0.000,825760.1,825760.1,20352,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094432,2412418.00
08/30/2017 08:00,2,0.166,ACTIVE,213.06,315.90,59.981,1504094403,"201051344000458","219011344069620",23.68,19.80,0,299.37,357.98,4.0,1.9,0.000,829732.4,829732.4,20349,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094433,2412419.00
08/30/2017 08:00,2,0.158,ACTIVE,213.74,323.11,59.970,1504094403,"201051344000853","219011344069620",23.38,19.00,0,299.67,356.78,3.8,1.7,0.000,831228.9,831228.9,20381,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094434,2412420.00
08/30/2017 08:00,2,0.146,ALERT,213.51,331.83,59.954,1504094403,"201051344000685","219011344069620",23.46,19.00,0,299.97,359.48,3.5,1.5,0.000,824348.8,824348.8,20395,0,0,0,L,1122011218,0,122.91,122.01,0002,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094436,2412421.00
08/30/2017 08:00,2,0.152,ALERT,213.51,322.51,59.970,1504094403,"201051344000917","219011344069620",24.99,19.50,0,299.07,357.68,3.9,1.8,0.000,821044.5,821044.5,20393,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094438,2412422.00
08/30/2017 08:00,2,0.154,ALERT,213.74,319.81,59.928,1504094403,"201051344001145","219011344069620",24.73,18.70,0,300.57,359.18,3.9,1.8,0.000,829089.0,829089.0,20374,0,0,0,L,1122011218,0,122.46,122.01,0002,18,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094440,2412423.00
08/30/2017 08:00,2,0.174,ALERT,213.51,331.83,59.970,1504094403,"201051344000651","219011344069620",22.98,18.30,0,299.67,358.58,4.1,2.0,0.000,818118.6,818118.6,20366,0,0,0,L,1122011218,0,122.68,122.01,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094442,2412424.00
08/30/2017 08:00,2,0.066,ALERT,212.38,301.47,59.959,1504094403,"274151322000088","219011344069620",22.52,20.00,0,299.07,351.97,1.6,0.0,0.000,1020825.9,1020825.9,20258,0,0,0,L,1151911521,0,122.68,122.23,0002,16,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094443,2412425.00
08/30/2017 08:00,2,0.008,ALERT,213.29,301.47,59.954,1504094403,"274151322000068","219011344069620",39.76,20.00,0,298.77,386.23,0.0,0.0,0.000,890567.9,890567.9,20682,0,0,0,L,1151911521,0,122.46,122.91,0002,19,0,0,0,0,0,0,223,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094445,2412426.00
08/30/2017 08:00,2,0.168,ACTIVE,213.06,327.92,59.975,1504094403,"201051344001135","219011344069620",26.10,19.00,0,300.57,354.37,4.5,2.4,0.000,813691.3,813691.3,20328,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094446,2412427.00
08/30/2017 08:00,2,0.180,ACTIVE,213.06,320.11,59.996,1504094403,"201051344000594","219011344069620",22.72,19.30,0,299.67,355.58,4.1,2.0,0.000,833242.3,833242.3,20362,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094447,2412428.00
08/30/2017 08:00,2,0.168,ALERT,213.74,321.61,59.981,1504094403,"201051344001203","219011344069620",24.23,19.00,0,300.27,359.18,4.2,2.1,0.000,823824.6,823824.6,20395,0,0,0,L,1122011218,0,122.91,121.78,0002,15,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094449,2412429.00
08/30/2017 08:00,2,0.074,ALERT,212.16,301.77,59.970,1504094403,"274151322000054","219011344069620",23.84,20.30,0,299.67,351.97,1.9,0.0,0.000,1036386.9,1036386.9,20228,0,0,0,L,1151911521,0,122.23,122.23,0002,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094451,2412430.00
08/30/2017 08:00,2,0.166,ALERT,213.51,319.21,59.991,1504094403,"201051344000867","219011344069620",24.23,19.30,0,299.37,355.88,4.1,2.0,0.000,817421.6,817421.6,20394,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094453,2412431.00
08/30/2017 08:00,2,0.184,ALERT,213.29,319.21,59.981,1504094403,"201051344001093","219011344069620",24.15,19.30,0,300.27,356.78,4.5,2.5,0.000,821037.6,821037.6,20397,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094454,2412432.00
08/30/2017 08:00,2,0.123,ACTIVE,213.29,312.59,59.991,1504094403,"201051344000900","219011344069620",23.42,19.00,0,299.97,355.58,3.0,0.9,0.000,839522.8,839522.8,20396,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094455,2412433.00
08/30/2017 08:00,2,0.176,ALERT,213.51,325.82,60.012,1504094403,"201051344000648","219011344069620",23.34,18.30,0,299.67,358.58,4.2,2.1,0.000,825619.9,825619.9,20364,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094457,2412434.00
08/30/2017 08:00,2,0.158,ACTIVE,213.51,324.32,59.981,1504094403,"201051344000569","219011344069620",25.50,19.30,0,300.87,355.58,4.1,2.0,0.000,841050.1,841050.1,20336,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094458,2412435.00
08/30/2017 08:00,2,0.172,ALERT,213.51,317.70,59.954,1504094403,"201051344000983","219011344069620",25.21,19.30,0,300.57,351.07,4.4,2.3,0.000,832004.4,832004.4,20368,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094460,2412436.00
08/30/2017 08:00,2,0.166,ALERT,213.29,316.20,59.965,1504094403,"201051344001158","219011344069620",22.30,18.70,0,299.37,357.08,3.8,1.7,0.000,815631.7,815631.7,20373,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094462,2412437.00
08/30/2017 08:00,2,0.158,ALERT,213.74,309.89,59.981,1504094403,"201051344000576","219011344069620",23.44,18.70,0,300.27,358.58,3.8,1.7,0.000,830229.0,830229.0,20388,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094464,2412438.00
08/30/2017 08:00,2,0.088,ALERT,213.06,302.07,59.975,1504094403,"274151322000087","219011344069620",23.26,20.00,0,298.77,350.47,2.1,0.1,0.000,1012046.4,1012046.4,20495,0,0,0,L,1151911521,0,122.46,122.91,0002,19,0,0,0,0,0,0,8,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504094465,2412439.00
08/30/2017 08:15,2,0.049,ALERT,213.29,300.87,59.986,1504095303,"201051344000645","219011344069620",25.74,19.30,0,299.07,339.04,1.3,0.0,0.000,829125.4,829125.4,20355,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1504095305,2412440.00
08/30/2017 08:15,2,0.000,ALERT,212.38,301.17,60.023,1504095303,"274151322000085","219011344069620",0.00,19.80,0,298.77,319.81,0.0,0.0,0.000,1030794.9,1030794.9,20251,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1504095307,2412441.00
08/30/2017 08:15,2,0.066,ALERT,213.51,300.87,59.996,1504095303,"201051344000633","219011344069620",25.25,18.70,0,297.57,339.34,1.7,0.0,0.000,816329.7,816329.7,20410,0,0,0,L,1122011218,0,122.23,122.46,0100,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095308,2412442.00
08/30/2017 08:15,2,0.078,ALERT,213.06,300.57,59.996,1504095303,"201051344000469","219011344069620",24.79,18.30,0,298.17,338.44,2.0,0.0,0.000,820415.8,820415.8,20372,0,0,0,L,1122011218,0,121.33,122.68,0100,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1504095310,2412443.00
08/30/2017 08:15,2,0.062,ALERT,212.16,300.57,59.996,1504095303,"201051344000646","219011344069620",24.57,18.70,0,299.07,337.84,1.6,0.0,0.000,814510.8,814510.8,20363,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1504095312,2412444.00
08/30/2017 08:15,2,0.000,ALERT,212.16,301.47,59.991,1504095303,"274151322000052","219011344069620",0.00,19.80,0,298.77,322.21,0.0,0.0,0.000,1074498.8,1074498.8,20245,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1504095314,2412445.00
08/30/2017 08:15,2,0.086,ALERT,212.61,300.87,59.996,1504095303,"201051344000585","219011344069620",25.66,19.00,0,299.37,338.44,2.3,0.3,0.000,828937.8,828937.8,20357,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095316,2412446.00
08/30/2017 08:15,2,0.076,ALERT,212.38,301.17,59.996,1504095303,"201051344001230","219011344069620",24.75,18.70,0,299.97,338.14,1.9,0.0,0.000,818944.3,818944.3,20405,0,0,0,L,1122011218,0,122.01,121.33,0100,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1504095318,2412447.00
08/30/2017 08:15,2,0.066,ALERT,213.06,301.77,59.991,1504095303,"201051344000582","219011344069620",25.47,18.70,0,300.57,338.74,1.8,0.0,0.000,807814.2,807814.2,20349,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095319,2412448.00
08/30/2017 08:15,2,0.086,ALERT,211.93,300.57,59.986,1504095303,"201051344000955","219011344069620",25.47,19.00,0,299.67,337.54,2.2,0.2,0.000,828222.8,828222.8,20369,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095321,2412449.00
08/30/2017 08:15,2,0.000,ALERT,212.38,300.57,60.002,1504095303,"274151322000094","219011344069620",0.00,18.70,0,298.47,380.52,0.0,0.0,0.000,889591.0,889591.0,20673,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,79,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1504095323,2412450.00
08/30/2017 08:15,2,0.096,ALERT,212.83,301.47,59.996,1504095303,"201051344000579","219011344069620",25.84,19.00,0,299.97,337.84,2.5,0.5,0.000,838776.2,838776.2,20371,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095325,2412451.00
08/30/2017 08:15,2,0.094,ALERT,212.38,301.17,60.039,1504095303,"201051344000890","219011344069620",25.74,19.30,0,300.57,339.04,2.5,0.4,0.000,822359.3,822359.3,20370,0,0,0,L,1122011218,0,122.01,121.10,0100,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095327,2412452.00
08/30/2017 08:15,2,0.076,ALERT,212.38,300.87,59.986,1504095303,"201051344000438","219011344069620",25.52,18.70,0,299.97,332.73,2.0,0.0,0.000,824544.4,824544.4,20354,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1504095329,2412453.00
08/30/2017 08:15,2,0.111,ALERT,212.61,299.97,59.996,1504095303,"201051344000417","219011344069620",15.80,18.70,0,299.37,303.88,1.8,0.0,0.000,730255.8,730255.8,20401,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095330,2412454.00
08/30/2017 08:15,2,0.000,ALERT,212.38,301.17,59.991,1504095303,"274151322000083","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,1063608.0,1063608.0,20263,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1504095332,2412455.00
08/30/2017 08:15,2,0.000,ALERT,212.83,300.57,59.986,1504095303,"274151322000076","219011344069620",0.00,19.80,0,298.77,323.72,0.0,0.0,0.000,1135887.9,1135887.9,20248,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1504095334,2412456.00
08/30/2017 08:15,2,0.078,ALERT,212.83,301.47,59.991,1504095303,"201051344000868","219011344069620",25.25,18.70,0,299.97,337.84,2.0,0.0,0.000,818722.7,818722.7,20383,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095336,2412457.00
08/30/2017 08:15,2,0.000,ALERT,212.16,301.47,59.986,1504095303,"274151322000095","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,1124920.1,1124920.1,20277,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1504095338,2412458.00
08/30/2017 08:15,2,0.049,ALERT,212.61,300.57,60.007,1504095303,"201051344000988","219011344069620",16.46,18.70,0,296.96,305.98,0.8,0.0,0.000,702480.8,702480.8,20353,0,0,0,L,1122011218,0,121.33,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095340,2412459.00
08/30/2017 08:15,2,0.064,ALERT,212.16,299.97,60.034,1504095303,"201051344001025","219011344069620",25.92,18.30,0,299.37,338.74,1.7,0.0,0.000,825760.2,825760.2,20353,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095342,2412460.00
08/30/2017 08:15,2,0.072,ALERT,212.61,300.57,60.034,1504095303,"201051344000458","219011344069620",25.27,19.50,0,299.37,331.83,1.9,0.0,0.000,829732.5,829732.5,20350,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095344,2412461.00
08/30/2017 08:15,2,0.053,ALERT,213.29,300.87,60.044,1504095303,"201051344000853","219011344069620",26.04,18.70,0,299.37,339.95,1.4,0.0,0.000,831229.0,831229.0,20382,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095346,2412462.00
08/30/2017 08:15,2,0.039,ALERT,212.61,300.57,59.996,1504095303,"201051344000685","219011344069620",25.41,19.00,0,299.07,331.83,1.0,0.0,0.000,824348.8,824348.8,20397,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095348,2412463.00
08/30/2017 08:15,2,0.066,ALERT,212.61,300.27,59.996,1504095303,"201051344000917","219011344069620",25.09,19.50,0,297.87,329.73,1.7,0.0,0.000,821044.6,821044.6,20395,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1504095349,2412464.00
08/30/2017 08:15,2,0.066,ALERT,212.38,300.87,60.018,1504095303,"201051344001145","219011344069620",25.66,18.70,0,299.37,334.24,1.8,0.0,0.000,829089.1,829089.1,20376,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1504095351,2412465.00
08/30/2017 08:15,2,0.057,ALERT,212.61,299.97,60.018,1504095303,"201051344000651","219011344069620",25.62,18.30,0,298.47,331.83,1.5,0.0,0.000,818118.6,818118.6,20368,0,0,0,L,1122011218,0,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095353,2412466.00
08/30/2017 08:15,2,0.000,ALERT,211.70,300.87,60.034,1504095303,"274151322000088","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,1020825.9,1020825.9,20260,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1504095355,2412467.00
08/30/2017 08:15,2,0.000,ALERT,212.83,300.27,59.970,1504095303,"274151322000068","219011344069620",0.00,19.80,0,298.17,378.12,0.0,0.0,0.000,890567.9,890567.9,20684,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,69,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1504095357,2412468.00
08/30/2017 08:15,2,0.086,ALERT,212.16,300.27,60.002,1504095303,"201051344001135","219011344069620",26.26,18.70,0,299.07,338.44,2.3,0.3,0.000,813691.5,813691.5,20329,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095358,2412469.00
08/30/2017 08:15,2,0.074,ALERT,212.61,301.47,60.018,1504095303,"201051344000594","219011344069620",24.03,19.00,0,299.07,337.84,1.9,0.0,0.000,833242.4,833242.4,20363,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095360,2412470.00
08/30/2017 08:15,2,0.074,ALERT,212.38,300.57,60.012,1504095303,"201051344001203","219011344069620",25.41,18.70,0,299.07,333.03,1.9,0.0,0.000,823824.7,823824.7,20397,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095362,2412471.00
08/30/2017 08:15,2,0.000,ALERT,212.16,301.17,60.002,1504095303,"274151322000054","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,1036386.9,1036386.9,20230,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1504095364,2412472.00
08/30/2017 08:15,2,0.074,ALERT,212.83,300.27,60.002,1504095303,"201051344000867","219011344069620",25.31,19.30,0,299.07,319.51,1.9,0.0,0.000,817421.7,817421.7,20396,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095366,2412473.00
08/30/2017 08:15,2,0.105,ALERT,212.38,300.57,60.007,1504095303,"201051344001093","219011344069620",22.74,19.50,0,299.07,319.51,2.4,0.4,0.000,821037.8,821037.8,20399,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095368,2412474.00
08/30/2017 08:15,2,0.037,ALERT,212.61,300.57,59.996,1504095303,"201051344000900","219011344069620",25.60,18.70,0,299.07,323.41,1.0,0.0,0.000,839522.8,839522.8,20397,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095370,2412475.00
08/30/2017 08:15,2,0.076,ALERT,212.83,299.67,60.002,1504095303,"201051344000648","219011344069620",24.13,18.30,0,298.77,326.42,1.8,0.0,0.000,825620.0,825620.0,20366,0,0,0,L,1122011218,0,121.10,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095371,2412476.00
08/30/2017 08:15,2,0.074,ALERT,212.61,300.87,59.970,1504095303,"201051344000569","219011344069620",26.42,19.00,0,299.67,332.43,2.0,0.0,0.000,841050.2,841050.2,20337,0,0,0,L,1122011218,0,121.10,122.23,0100,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095373,2412477.00
08/30/2017 08:15,2,0.088,ALERT,212.83,300.87,59.996,1504095303,"201051344000983","219011344069620",26.00,19.00,0,299.67,326.42,2.4,0.3,0.000,832004.5,832004.5,20370,0,0,0,L,1122011218,0,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095375,2412478.00
08/30/2017 08:15,2,0.059,ALERT,212.83,300.27,60.012,1504095303,"201051344001158","219011344069620",26.06,18.30,0,298.47,316.20,1.6,0.0,0.000,815631.8,815631.8,20375,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095377,2412479.00
08/30/2017 08:15,2,0.068,ALERT,213.29,301.17,60.002,1504095303,"201051344000576","219011344069620",25.21,18.70,0,299.37,309.89,1.8,0.0,0.000,830229.1,830229.1,20390,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504095379,2412480.00
08/30/2017 08:15,2,0.000,ALERT,212.38,300.57,60.002,1504095303,"274151322000087","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,1012046.4,1012046.4,20497,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1504095381,2412481.00
08/30/2017 08:30,2,0.000,ALERT,212.61,299.37,59.965,1504096204,"201051344000645","219011344069620",0.00,19.00,0,295.76,357.08,0.0,0.0,0.000,829125.5,829125.5,20357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1504096206,2412482.00
08/30/2017 08:30,2,0.000,ALERT,211.93,300.27,59.981,1504096204,"274151322000085","219011344069620",0.00,19.50,0,295.76,350.17,0.0,0.0,0.000,1030794.9,1030794.9,20253,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1504096208,2412483.00
08/30/2017 08:30,2,0.000,ALERT,212.83,299.37,60.018,1504096204,"201051344000633","219011344069620",0.00,18.30,0,293.96,355.88,0.0,0.0,0.000,816329.9,816329.9,20412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1504096210,2412484.00
08/30/2017 08:30,2,0.000,ALERT,212.38,299.67,60.028,1504096204,"201051344000469","219011344069620",0.00,17.80,0,294.86,353.17,0.0,0.0,0.000,820415.9,820415.9,20374,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1504096212,2412485.00
08/30/2017 08:30,2,0.000,ALERT,212.16,300.87,59.975,1504096204,"201051344000646","219011344069620",0.00,18.70,0,296.06,350.47,0.0,0.0,0.000,814511.0,814511.0,20365,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1504096213,2412486.00
08/30/2017 08:30,2,0.000,ALERT,211.48,299.67,59.981,1504096204,"274151322000052","219011344069620",0.00,20.00,0,295.46,347.46,0.0,0.0,0.000,1074498.8,1074498.8,20247,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1504096215,2412487.00
08/30/2017 08:30,2,0.084,ALERT,212.38,301.17,59.970,1504096204,"201051344000585","219011344069620",25.47,19.00,0,296.36,353.77,2.2,0.2,0.000,828938.0,828938.0,20359,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1504096217,2412488.00
08/30/2017 08:30,2,0.000,ALERT,211.93,300.57,59.991,1504096204,"201051344001230","219011344069620",0.00,18.70,0,296.96,356.48,0.0,0.0,0.000,818944.5,818944.5,20407,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1504096219,2412489.00
08/30/2017 08:30,2,0.068,ALERT,212.61,301.47,59.981,1504096204,"201051344000582","219011344069620",25.33,18.70,0,297.26,352.27,1.8,0.0,0.000,807814.3,807814.3,20351,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1504096221,2412490.00
08/30/2017 08:30,2,0.082,ALERT,211.70,300.57,59.986,1504096204,"201051344000955","219011344069620",25.25,19.00,0,296.66,353.47,2.1,0.1,0.000,828223.0,828223.0,20371,0,0,0,L,1122011218,0,120.88,121.55,0100,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1504096223,2412491.00
08/30/2017 08:30,2,0.000,ALERT,211.48,299.37,60.007,1504096204,"274151322000094","219011344069620",0.00,18.30,0,295.46,384.13,0.0,0.0,0.000,889591.0,889591.0,20675,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,69,1031,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1504096225,2412492.00
