ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 08:30,2,0.094,ALERT,212.16,299.97,59.986,1504096204,"201051344000579","219011344069620",25.64,19.00,0,296.36,351.37,2.5,0.5,0.000,838776.4,838776.4,20373,0,0,0,L,1122011218,0,120.88,121.55,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1504096226,2412493.00
08/30/2017 08:30,2,0.092,ALERT,212.16,301.17,59.965,1504096204,"201051344000890","219011344069620",25.56,19.30,0,297.26,353.77,2.4,0.4,0.000,822359.5,822359.5,20372,0,0,0,L,1122011218,0,121.78,121.10,0100,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1504096228,2412494.00
08/30/2017 08:30,2,0.068,ALERT,210.80,298.47,59.991,1504096204,"201051344000438","219011344069620",18.13,18.70,0,296.66,351.97,1.5,0.0,0.000,824544.6,824544.6,20356,0,0,0,L,1122011218,0,121.10,120.65,0100,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1504096230,2412495.00
08/30/2017 08:30,2,0.111,ALERT,210.57,297.57,59.970,1504096204,"201051344000417","219011344069620",15.62,18.70,0,296.06,304.78,1.8,0.0,0.000,730255.9,730255.9,20403,0,0,0,L,1122011218,0,120.42,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1504096232,2412496.00
08/30/2017 08:30,2,0.000,ALERT,211.25,300.27,59.981,1504096204,"274151322000083","219011344069620",0.00,19.80,0,296.06,347.46,0.0,0.0,0.000,1063608.0,1063608.0,20265,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1504096234,2412497.00
08/30/2017 08:30,2,0.000,ALERT,211.70,299.37,59.981,1504096204,"274151322000076","219011344069620",0.00,19.80,0,295.76,350.47,0.0,0.0,0.000,1135887.9,1135887.9,20250,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1504096235,2412498.00
08/30/2017 08:30,2,0.078,ALERT,211.93,299.67,59.996,1504096204,"201051344000868","219011344069620",25.17,18.30,0,296.36,351.97,2.0,0.0,0.000,818722.9,818722.9,20385,0,0,0,L,1122011218,0,120.88,122.01,0100,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1504096237,2412499.00
08/30/2017 08:30,2,0.000,ALERT,211.25,300.57,59.981,1504096204,"274151322000095","219011344069620",0.00,19.30,0,296.66,347.46,0.0,0.0,0.000,1124920.1,1124920.1,20279,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1504096239,2412500.00
08/30/2017 08:30,2,0.051,ALERT,211.70,299.07,59.986,1504096204,"201051344000988","219011344069620",16.46,18.70,0,293.36,337.54,0.8,0.0,0.000,702480.8,702480.8,20355,0,0,0,L,1122011218,0,120.65,121.78,0100,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1504096241,2412501.00
08/30/2017 08:30,2,0.064,ALERT,211.70,299.37,60.012,1504096204,"201051344001025","219011344069620",25.90,18.30,0,296.06,356.18,1.7,0.0,0.000,825760.3,825760.3,20355,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1504096243,2412502.00
08/30/2017 08:30,2,0.000,ALERT,211.70,299.07,59.986,1504096204,"201051344000458","219011344069620",0.00,19.30,0,296.06,354.67,0.0,0.0,0.000,829732.6,829732.6,20352,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1504096245,2412503.00
08/30/2017 08:30,2,0.057,ALERT,212.16,299.07,59.991,1504096204,"201051344000853","219011344069620",26.06,18.30,0,295.76,354.37,1.6,0.0,0.000,831229.1,831229.1,20384,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1504096247,2412504.00
08/30/2017 08:30,2,0.039,ALERT,212.38,300.57,59.996,1504096204,"201051344000685","219011344069620",25.41,18.70,0,296.66,354.67,1.0,0.0,0.000,824348.9,824348.9,20399,0,0,0,L,1122011218,0,122.23,121.33,0100,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1504096249,2412505.00
08/30/2017 08:30,2,0.000,ALERT,211.93,299.67,59.996,1504096204,"201051344000917","219011344069620",0.00,19.50,0,295.46,354.07,0.0,0.0,0.000,821044.7,821044.7,20397,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1504096250,2412506.00
08/30/2017 08:30,2,0.068,ALERT,212.16,300.57,59.986,1504096204,"201051344001145","219011344069620",25.74,18.30,0,297.26,359.78,1.8,0.0,0.000,829089.3,829089.3,20378,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,8,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1504096252,2412507.00
08/30/2017 08:30,2,0.057,ALERT,211.93,299.07,59.996,1504096204,"201051344000651","219011344069620",25.62,18.00,0,296.06,353.77,1.5,0.0,0.000,818118.8,818118.8,20370,0,0,0,L,1122011218,0,121.78,121.10,0100,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1504096254,2412508.00
08/30/2017 08:30,2,0.000,ALERT,211.03,299.67,59.991,1504096204,"274151322000088","219011344069620",0.00,19.80,0,295.76,349.86,0.0,0.0,0.000,1020825.9,1020825.9,20262,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1504096256,2412509.00
08/30/2017 08:30,2,0.000,ALERT,212.16,299.07,59.954,1504096204,"274151322000068","219011344069620",0.00,20.00,0,295.16,385.33,0.0,0.0,0.000,890567.9,890567.9,20686,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,70,1035,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1504096258,2412510.00
08/30/2017 08:30,2,0.088,ALERT,211.70,299.97,59.949,1504096204,"201051344001135","219011344069620",26.30,18.70,0,296.66,351.37,2.3,0.3,0.000,813691.7,813691.7,20331,0,0,0,L,1122011218,0,121.10,121.10,0100,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1504096259,2412511.00
08/30/2017 08:30,2,0.068,ALERT,211.70,299.97,59.986,1504096204,"201051344000594","219011344069620",26.38,19.00,0,295.76,354.67,1.9,0.0,0.000,833242.5,833242.5,20365,0,0,0,L,1122011218,0,121.10,121.33,0100,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1504096261,2412512.00
08/30/2017 08:30,2,0.000,ALERT,211.93,299.67,59.981,1504096204,"201051344001203","219011344069620",0.00,18.70,0,296.36,357.68,0.0,0.0,0.000,823824.8,823824.8,20399,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1504096263,2412513.00
08/30/2017 08:30,2,0.000,ALERT,211.25,299.67,59.986,1504096204,"274151322000054","219011344069620",0.00,20.30,0,295.76,348.96,0.0,0.0,0.000,1036386.9,1036386.9,20232,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1504096265,2412514.00
08/30/2017 08:30,2,0.074,ALERT,211.93,299.07,59.986,1504096204,"201051344000867","219011344069620",25.39,19.30,0,295.76,357.38,1.9,0.0,0.000,817421.9,817421.9,20398,0,0,0,L,1122011218,0,121.33,121.33,0100,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1504096267,2412515.00
08/30/2017 08:30,2,0.000,ALERT,211.93,300.27,59.991,1504096204,"201051344001093","219011344069620",0.00,19.30,0,296.66,357.38,0.0,0.0,0.000,821038.0,821038.0,20401,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1504096269,2412516.00
08/30/2017 08:30,2,0.000,ALERT,211.70,299.37,59.986,1504096204,"201051344000900","219011344069620",0.00,18.30,0,295.46,354.67,0.0,0.0,0.000,839522.8,839522.8,20399,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1504096270,2412517.00
08/30/2017 08:30,2,0.070,ALERT,211.93,298.47,59.986,1504096204,"201051344000648","219011344069620",26.22,18.00,0,295.46,356.48,1.9,0.0,0.000,825620.2,825620.2,20368,0,0,0,L,1122011218,0,120.65,122.01,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,7,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1504096272,2412518.00
08/30/2017 08:30,2,0.074,ALERT,211.93,299.67,59.986,1504096204,"201051344000569","219011344069620",26.50,18.70,0,296.36,354.67,2.0,0.0,0.000,841050.3,841050.3,20339,0,0,0,L,1122011218,0,120.65,121.78,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1504096274,2412519.00
08/30/2017 08:30,2,0.000,ALERT,211.93,299.67,59.965,1504096204,"201051344000983","219011344069620",0.00,18.70,0,296.06,358.58,0.0,0.0,0.000,832004.7,832004.7,20372,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1504096276,2412520.00
08/30/2017 08:30,2,0.057,ALERT,211.93,299.07,59.981,1504096204,"201051344001158","219011344069620",26.16,18.00,0,295.16,355.58,1.6,0.0,0.000,815631.9,815631.9,20377,0,0,0,L,1122011218,0,120.88,121.33,0100,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,7,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1504096278,2412521.00
08/30/2017 08:30,2,0.000,ALERT,212.38,299.97,59.986,1504096204,"201051344000576","219011344069620",0.00,18.30,0,295.76,354.37,0.0,0.0,0.000,830229.2,830229.2,20392,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1504096279,2412522.00
08/30/2017 08:30,2,0.000,ALERT,211.48,299.67,59.991,1504096204,"274151322000087","219011344069620",0.00,20.00,0,295.46,339.95,0.0,0.0,0.000,1012046.4,1012046.4,20499,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1504096281,2412523.00
08/30/2017 08:45,2,0.107,ALERT,212.38,299.97,59.959,1504097103,"201051344000645","219011344069620",20.79,18.70,0,296.06,302.07,2.3,0.3,0.000,829125.5,829125.5,20359,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1504097105,2412524.00
08/30/2017 08:45,2,0.053,ALERT,211.93,300.57,59.959,1504097103,"274151322000085","219011344069620",19.42,19.50,0,296.66,302.37,1.1,0.0,0.000,1030794.9,1030794.9,20255,0,0,0,L,1151911521,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1504097107,2412525.00
08/30/2017 08:45,2,0.129,ALERT,212.61,299.37,59.965,1504097103,"201051344000633","219011344069620",19.88,18.30,0,294.56,301.47,2.6,0.6,0.000,816330.0,816330.0,20414,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1504097108,2412526.00
08/30/2017 08:45,2,0.143,ALERT,212.16,299.97,59.970,1504097103,"201051344000469","219011344069620",20.30,17.80,0,295.16,301.47,3.0,0.9,0.000,820416.1,820416.1,20376,0,0,0,L,1122011218,0,120.88,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1504097110,2412527.00
08/30/2017 08:45,2,0.129,ALERT,211.93,300.87,59.986,1504097103,"201051344000646","219011344069620",19.66,18.70,0,296.06,302.37,2.6,0.6,0.000,814511.1,814511.1,20367,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1504097112,2412528.00
08/30/2017 08:45,2,0.074,ALERT,211.25,300.87,59.954,1504097103,"274151322000052","219011344069620",18.55,19.80,0,296.36,302.68,1.4,0.0,0.000,1074498.8,1074498.8,20249,0,0,0,L,1151911521,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1504097114,2412529.00
08/30/2017 08:45,2,0.150,ALERT,212.38,301.17,59.965,1504097103,"201051344000585","219011344069620",19.82,19.00,0,296.36,302.68,3.0,1.0,0.000,828938.2,828938.2,20361,0,0,0,L,1122011218,0,121.10,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1504097116,2412530.00
08/30/2017 08:45,2,0.137,ALERT,212.16,301.77,59.959,1504097103,"201051344001230","219011344069620",17.95,18.70,0,296.96,302.68,2.5,0.5,0.000,818944.6,818944.6,20409,0,0,0,L,1122011218,0,121.55,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1504097117,2412531.00
08/30/2017 08:45,2,0.123,ALERT,212.61,301.77,59.965,1504097103,"201051344000582","219011344069620",20.32,18.70,0,297.57,303.28,2.6,0.6,0.000,807814.4,807814.4,20353,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1504097119,2412532.00
08/30/2017 08:45,2,0.145,ALERT,211.70,300.87,59.959,1504097103,"201051344000955","219011344069620",19.14,19.00,0,296.66,302.37,2.8,0.8,0.000,828223.2,828223.2,20373,0,0,0,L,1122011218,0,120.88,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1504097121,2412533.00
08/30/2017 08:45,2,0.000,ALERT,211.70,352.57,59.959,1504097103,"274151322000094","219011344069620",37.67,18.30,0,296.06,368.80,0.0,0.0,0.000,889591.0,889591.0,20677,0,0,0,L,1151911521,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1504097123,2412534.00
08/30/2017 08:45,2,0.158,ALERT,211.93,300.27,59.954,1504097103,"201051344000579","219011344069620",19.42,18.70,0,296.96,302.68,3.1,1.1,0.000,838776.7,838776.7,20375,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1504097125,2412535.00
08/30/2017 08:45,2,0.143,ALERT,212.16,301.17,59.949,1504097103,"201051344000890","219011344069620",19.96,19.00,0,296.36,303.58,2.9,0.9,0.000,822359.7,822359.7,20374,0,0,0,L,1122011218,0,121.55,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1504097127,2412536.00
08/30/2017 08:45,2,0.133,ALERT,212.16,300.57,59.959,1504097103,"201051344000438","219011344069620",19.16,18.70,0,296.66,302.98,2.6,0.6,0.000,824544.7,824544.7,20358,0,0,0,L,1122011218,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1504097129,2412537.00
08/30/2017 08:45,2,0.150,ALERT,212.16,299.97,59.970,1504097103,"201051344000417","219011344069620",15.53,18.70,0,296.06,302.07,2.4,0.4,0.000,730256.0,730256.0,20405,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1504097130,2412538.00
08/30/2017 08:45,2,0.053,ALERT,211.48,300.27,59.986,1504097103,"274151322000083","219011344069620",17.75,19.50,0,297.87,302.68,0.9,0.0,0.000,1063608.0,1063608.0,20267,0,0,0,L,1151911521,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1504097132,2412539.00
08/30/2017 08:45,2,0.053,ALERT,212.16,299.37,59.986,1504097103,"274151322000076","219011344069620",18.37,19.80,0,297.57,302.37,1.0,0.0,0.000,1135887.9,1135887.9,20252,0,0,0,L,1151911521,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1504097134,2412540.00
08/30/2017 08:45,2,0.131,ALERT,211.93,299.97,59.954,1504097103,"201051344000868","219011344069620",18.57,18.30,0,297.57,302.68,2.5,0.5,0.000,818723.0,818723.0,20387,0,0,0,L,1122011218,0,120.88,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1504097136,2412541.00
08/30/2017 08:45,2,0.045,ALERT,211.25,300.57,59.949,1504097103,"274151322000095","219011344069620",17.65,19.00,0,298.77,302.98,0.8,0.0,0.000,1124920.1,1124920.1,20281,0,0,0,L,1151911521,0,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1504097138,2412542.00
08/30/2017 08:45,2,0.090,ALERT,211.70,299.37,59.959,1504097103,"201051344000988","219011344069620",15.98,18.30,0,294.56,302.07,1.5,0.0,0.000,702480.8,702480.8,20357,0,0,0,L,1122011218,0,120.88,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1504097140,2412543.00
08/30/2017 08:45,2,0.115,ALERT,211.93,300.27,59.959,1504097103,"201051344001025","219011344069620",19.66,18.30,0,297.57,303.28,2.3,0.3,0.000,825760.4,825760.4,20357,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1504097141,2412544.00
08/30/2017 08:45,2,0.115,ALERT,211.93,299.67,59.965,1504097103,"201051344000458","219011344069620",18.77,19.00,0,296.66,302.68,2.2,0.2,0.000,829732.7,829732.7,20354,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1504097143,2412545.00
08/30/2017 08:45,2,0.109,ALERT,212.61,299.37,59.981,1504097103,"201051344000853","219011344069620",17.47,18.00,0,296.66,302.07,1.9,0.0,0.000,831229.2,831229.2,20386,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1504097145,2412546.00
08/30/2017 08:45,2,0.098,ALERT,212.38,300.57,59.959,1504097103,"201051344000685","219011344069620",18.37,18.70,0,298.17,302.37,1.8,0.0,0.000,824348.9,824348.9,20401,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1504097147,2412547.00
08/30/2017 08:45,2,0.121,ALERT,212.16,300.27,59.965,1504097103,"201051344000917","219011344069620",17.65,19.30,0,296.96,302.07,2.2,0.2,0.000,821044.8,821044.8,20399,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1504097149,2412548.00
08/30/2017 08:45,2,0.119,ALERT,212.61,301.17,59.965,1504097103,"201051344001145","219011344069620",18.41,18.30,0,298.77,303.28,2.2,0.2,0.000,829089.4,829089.4,20380,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1504097151,2412549.00
08/30/2017 08:45,2,0.117,ALERT,212.38,300.27,59.965,1504097103,"201051344000651","219011344069620",18.59,18.30,0,297.26,302.07,2.2,0.2,0.000,818118.8,818118.8,20372,0,0,0,L,1122011218,0,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1504097152,2412550.00
08/30/2017 08:45,2,0.037,ALERT,211.03,299.67,59.959,1504097103,"274151322000088","219011344069620",16.14,19.50,0,297.57,302.37,0.6,0.0,0.000,1020825.9,1020825.9,20264,0,0,0,L,1151911521,0,121.78,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1504097154,2412551.00
08/30/2017 08:45,2,0.008,ALERT,212.38,342.65,59.959,1504097103,"274151322000068","219011344069620",37.81,20.00,0,297.57,369.40,0.0,0.0,0.000,890567.9,890567.9,20688,0,0,0,L,1151911521,0,122.01,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1504097156,2412552.00
08/30/2017 08:45,2,0.139,ALERT,211.93,300.57,59.928,1504097103,"201051344001135","219011344069620",18.91,18.70,0,298.47,302.98,2.6,0.6,0.000,813691.9,813691.9,20333,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1504097158,2412553.00
08/30/2017 08:45,2,0.119,ALERT,211.70,299.97,59.965,1504097103,"201051344000594","219011344069620",18.77,18.70,0,296.96,302.37,2.3,0.3,0.000,833242.6,833242.6,20367,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1504097160,2412554.00
08/30/2017 08:45,2,0.131,ALERT,212.38,300.27,59.965,1504097103,"201051344001203","219011344069620",17.81,18.70,0,298.17,304.48,2.4,0.4,0.000,823825.0,823825.0,20401,0,0,0,L,1122011218,0,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1504097161,2412555.00
08/30/2017 08:45,2,0.045,ALERT,211.48,300.27,59.944,1504097103,"274151322000054","219011344069620",16.48,20.30,0,297.87,302.98,0.7,0.0,0.000,1036386.9,1036386.9,20234,0,0,0,L,1151911521,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1504097163,2412556.00
08/30/2017 08:45,2,0.125,ALERT,211.93,298.77,59.986,1504097103,"201051344000867","219011344069620",17.89,19.00,0,296.66,302.37,2.3,0.3,0.000,817422.0,817422.0,20400,0,0,0,L,1122011218,0,121.33,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1504097165,2412557.00
08/30/2017 08:45,2,0.152,ALERT,212.16,300.57,59.959,1504097103,"201051344001093","219011344069620",17.43,19.30,0,298.17,302.68,2.7,0.7,0.000,821038.3,821038.3,20403,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1504097167,2412558.00
08/30/2017 08:45,2,0.084,ALERT,211.70,299.67,59.970,1504097103,"201051344000900","219011344069620",17.02,18.00,0,296.96,302.07,1.5,0.0,0.000,839522.9,839522.9,20401,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1504097169,2412559.00
08/30/2017 08:45,2,0.121,ALERT,211.93,298.77,59.970,1504097103,"201051344000648","219011344069620",18.01,17.80,0,296.36,302.07,2.2,0.2,0.000,825620.3,825620.3,20370,0,0,0,L,1122011218,0,120.65,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1504097170,2412560.00
08/30/2017 08:45,2,0.121,ALERT,211.70,299.67,59.965,1504097103,"201051344000569","219011344069620",17.97,18.30,0,297.87,302.98,2.2,0.2,0.000,841050.5,841050.5,20341,0,0,0,L,1122011218,0,120.65,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1504097172,2412561.00
08/30/2017 08:45,2,0.139,ALERT,211.70,299.37,59.970,1504097103,"201051344000983","219011344069620",17.45,18.30,0,297.87,302.68,2.5,0.5,0.000,832004.9,832004.9,20374,0,0,0,L,1122011218,0,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1504097174,2412562.00
08/30/2017 08:45,2,0.113,ALERT,211.70,298.77,59.928,1504097103,"201051344001158","219011344069620",17.47,18.00,0,296.66,301.47,2.0,0.0,0.000,815632.0,815632.0,20379,0,0,0,L,1122011218,0,120.65,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1504097176,2412563.00
08/30/2017 08:45,2,0.107,ALERT,212.16,299.67,59.975,1504097103,"201051344000576","219011344069620",16.38,18.00,0,297.57,302.07,1.8,0.0,0.000,830229.3,830229.3,20394,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504097178,2412564.00
08/30/2017 08:45,2,0.031,ALERT,211.48,299.07,59.970,1504097103,"274151322000087","219011344069620",26.52,20.00,0,296.66,302.07,0.0,0.0,0.000,1012046.4,1012046.4,20501,0,0,0,L,1151911521,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1504097180,2412565.00
08/30/2017 09:00,2,0.049,ALERT,212.61,299.67,59.975,1504098003,"201051344000645","219011344069620",27.39,18.70,0,298.17,301.77,1.4,0.0,0.000,829125.5,829125.5,20361,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098005,2412566.00
08/30/2017 09:00,2,0.020,ALERT,211.93,300.57,60.002,1504098003,"274151322000085","219011344069620",26.00,19.50,0,297.57,322.81,0.0,0.0,0.000,1030794.9,1030794.9,20257,0,0,0,L,1151911521,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098007,2412567.00
08/30/2017 09:00,2,0.070,ALERT,212.83,299.37,59.975,1504098003,"201051344000633","219011344069620",27.25,18.30,0,296.06,301.17,2.0,0.0,0.000,816330.0,816330.0,20416,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098009,2412568.00
08/30/2017 09:00,2,0.078,ALERT,212.38,299.37,60.002,1504098003,"201051344000469","219011344069620",27.00,17.80,0,296.96,301.47,2.2,0.2,0.000,820416.1,820416.1,20378,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098010,2412569.00
08/30/2017 09:00,2,0.064,ALERT,212.16,301.47,59.991,1504098003,"201051344000646","219011344069620",27.12,18.70,0,298.77,302.68,1.8,0.0,0.000,814511.1,814511.1,20369,0,0,0,L,1122011218,0,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098012,2412570.00
08/30/2017 09:00,2,0.043,ALERT,211.03,300.57,59.975,1504098003,"274151322000052","219011344069620",26.16,19.80,0,297.26,323.11,0.0,0.0,0.000,1074498.8,1074498.8,20251,0,0,0,L,1151911521,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098014,2412571.00
08/30/2017 09:00,2,0.088,ALERT,212.61,302.07,59.991,1504098003,"201051344000585","219011344069620",27.39,19.00,0,298.77,302.98,2.5,0.4,0.000,828938.3,828938.3,20363,0,0,0,L,1122011218,0,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098016,2412572.00
08/30/2017 09:00,2,0.074,ALERT,212.16,301.77,59.949,1504098003,"201051344001230","219011344069620",27.04,18.30,0,299.37,302.98,2.1,0.1,0.000,818944.6,818944.6,20411,0,0,0,L,1122011218,0,121.55,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098018,2412573.00
08/30/2017 09:00,2,0.064,ALERT,212.83,302.37,59.986,1504098003,"201051344000582","219011344069620",27.21,18.30,0,299.67,303.58,1.8,0.0,0.000,807814.4,807814.4,20355,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098020,2412574.00
08/30/2017 09:00,2,0.084,ALERT,212.16,302.07,60.002,1504098003,"201051344000955","219011344069620",27.31,19.00,0,298.77,302.68,2.4,0.3,0.000,828223.3,828223.3,20375,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098021,2412575.00
08/30/2017 09:00,2,0.000,ALERT,211.93,299.97,59.986,1504098003,"274151322000094","219011344069620",0.00,18.30,0,297.57,357.68,0.0,0.0,0.000,889591.0,889591.0,20679,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1504098023,2412576.00
08/30/2017 09:00,2,0.096,ALERT,212.16,300.57,59.996,1504098003,"201051344000579","219011344069620",27.49,18.70,0,298.17,302.37,2.6,0.6,0.000,838776.8,838776.8,20377,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098025,2412577.00
08/30/2017 09:00,2,0.094,ALERT,212.38,302.07,60.007,1504098003,"201051344000890","219011344069620",27.39,19.00,0,299.37,303.88,2.6,0.6,0.000,822359.8,822359.8,20376,0,0,0,L,1122011218,0,121.78,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098027,2412578.00
08/30/2017 09:00,2,0.074,ALERT,212.61,301.77,60.023,1504098003,"201051344000438","219011344069620",27.29,18.70,0,299.07,303.28,2.1,0.1,0.000,824544.7,824544.7,20360,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098029,2412579.00
08/30/2017 09:00,2,0.109,ALERT,212.61,301.17,60.007,1504098003,"201051344000417","219011344069620",17.45,18.70,0,298.47,302.37,1.9,0.0,0.000,730256.0,730256.0,20407,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098030,2412580.00
08/30/2017 09:00,2,0.020,ALERT,211.70,300.87,60.023,1504098003,"274151322000083","219011344069620",25.76,19.80,0,298.47,324.32,0.0,0.0,0.000,1063608.0,1063608.0,20269,0,0,0,L,1151911521,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098032,2412581.00
08/30/2017 09:00,2,0.018,ALERT,212.38,300.57,60.012,1504098003,"274151322000076","219011344069620",26.52,19.50,0,297.87,321.91,0.0,0.0,0.000,1135887.9,1135887.9,20254,0,0,0,L,1151911521,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098034,2412582.00
08/30/2017 09:00,2,0.078,ALERT,212.16,300.27,60.002,1504098003,"201051344000868","219011344069620",26.76,18.30,0,298.17,302.68,2.1,0.2,0.000,818723.0,818723.0,20389,0,0,0,L,1122011218,0,120.88,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098036,2412583.00
08/30/2017 09:00,2,0.012,ALERT,211.70,301.17,60.002,1504098003,"274151322000095","219011344069620",25.58,19.30,0,299.37,324.32,0.0,0.0,0.000,1124920.1,1124920.1,20283,0,0,0,L,1151911521,0,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098038,2412584.00
08/30/2017 09:00,2,0.049,ALERT,212.16,299.67,60.044,1504098003,"201051344000988","219011344069620",17.55,18.30,0,295.16,301.47,0.9,0.0,0.000,702480.8,702480.8,20359,0,0,0,L,1122011218,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098040,2412585.00
08/30/2017 09:00,2,0.064,ALERT,212.16,300.87,60.002,1504098003,"201051344001025","219011344069620",27.14,18.30,0,298.47,303.58,1.8,0.0,0.000,825760.4,825760.4,20359,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098041,2412586.00
08/30/2017 09:00,2,0.074,ALERT,212.16,299.97,60.002,1504098003,"201051344000458","219011344069620",26.58,19.00,0,297.57,302.68,2.0,0.0,0.000,829732.7,829732.7,20356,0,0,0,L,1122011218,0,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098043,2412587.00
08/30/2017 09:00,2,0.059,ALERT,212.61,299.67,60.028,1504098003,"201051344000853","219011344069620",27.08,18.00,0,297.26,302.07,1.6,0.0,0.000,831229.2,831229.2,20388,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098045,2412588.00
08/30/2017 09:00,2,0.041,ALERT,212.61,301.47,60.002,1504098003,"201051344000685","219011344069620",26.68,18.70,0,298.77,302.98,1.1,0.0,0.000,824348.9,824348.9,20403,0,0,0,L,1122011218,0,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098047,2412589.00
08/30/2017 09:00,2,0.068,ALERT,212.38,300.87,59.996,1504098003,"201051344000917","219011344069620",26.46,19.30,0,297.57,302.37,1.9,0.0,0.000,821044.8,821044.8,20401,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098049,2412590.00
08/30/2017 09:00,2,0.070,ALERT,212.83,302.07,60.002,1504098003,"201051344001145","219011344069620",22.82,18.30,0,299.37,303.58,1.8,0.0,0.000,829089.4,829089.4,20382,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098050,2412591.00
08/30/2017 09:00,2,0.057,ALERT,212.61,300.87,60.002,1504098003,"201051344000651","219011344069620",26.56,18.00,0,298.17,302.37,1.6,0.0,0.000,818118.8,818118.8,20374,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098052,2412592.00
08/30/2017 09:00,2,0.008,ALERT,211.48,299.67,60.002,1504098003,"274151322000088","219011344069620",23.56,19.50,0,298.17,322.51,0.0,0.0,0.000,1020825.9,1020825.9,20266,0,0,0,L,1151911521,0,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098054,2412593.00
08/30/2017 09:00,2,0.000,ALERT,212.38,299.67,60.007,1504098003,"274151322000068","219011344069620",0.00,20.00,0,297.57,363.39,0.0,0.0,0.000,890567.9,890567.9,20690,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1504098056,2412594.00
08/30/2017 09:00,2,0.088,ALERT,212.38,301.47,60.002,1504098003,"201051344001135","219011344069620",26.94,18.70,0,298.77,303.28,2.5,0.4,0.000,813692.0,813692.0,20335,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098058,2412595.00
08/30/2017 09:00,2,0.062,ALERT,211.93,300.27,59.996,1504098003,"201051344000594","219011344069620",22.36,18.70,0,297.26,302.37,1.7,0.0,0.000,833242.6,833242.6,20369,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098059,2412596.00
08/30/2017 09:00,2,0.072,ALERT,212.61,301.47,60.007,1504098003,"201051344001203","219011344069620",26.18,18.70,0,298.77,304.78,1.9,0.0,0.000,823825.0,823825.0,20403,0,0,0,L,1122011218,0,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098061,2412597.00
08/30/2017 09:00,2,0.016,ALERT,211.70,299.97,60.002,1504098003,"274151322000054","219011344069620",24.89,20.00,0,298.17,323.11,0.0,0.0,0.000,1036386.9,1036386.9,20236,0,0,0,L,1151911521,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098063,2412598.00
08/30/2017 09:00,2,0.078,ALERT,212.38,299.37,59.996,1504098003,"201051344000867","219011344069620",25.82,19.00,0,296.96,302.07,2.0,0.1,0.000,817422.0,817422.0,20402,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098065,2412599.00
08/30/2017 09:00,2,0.102,ALERT,212.38,301.17,60.007,1504098003,"201051344001093","219011344069620",25.82,19.30,0,298.77,302.98,2.7,0.7,0.000,821038.4,821038.4,20405,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098067,2412600.00
08/30/2017 09:00,2,0.039,ALERT,212.16,299.97,59.996,1504098003,"201051344000900","219011344069620",25.88,18.00,0,297.26,303.88,1.1,0.0,0.000,839522.9,839522.9,20403,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098068,2412601.00
08/30/2017 09:00,2,0.072,ALERT,212.16,299.07,60.012,1504098003,"201051344000648","219011344069620",26.30,18.00,0,296.66,304.18,2.0,0.0,0.000,825620.3,825620.3,20372,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098070,2412602.00
08/30/2017 09:00,2,0.076,ALERT,212.16,300.27,59.996,1504098003,"201051344000569","219011344069620",26.48,18.30,0,297.87,305.08,2.1,0.1,0.000,841050.5,841050.5,20343,0,0,0,L,1122011218,0,120.65,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098072,2412603.00
08/30/2017 09:00,2,0.088,ALERT,212.16,300.27,60.002,1504098003,"201051344000983","219011344069620",25.98,18.30,0,297.57,304.48,2.4,0.3,0.000,832005.0,832005.0,20376,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098074,2412604.00
08/30/2017 09:00,2,0.059,ALERT,212.16,299.07,59.991,1504098003,"201051344001158","219011344069620",26.00,18.00,0,296.36,303.28,1.6,0.0,0.000,815632.0,815632.0,20381,0,0,0,L,1122011218,0,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098076,2412605.00
08/30/2017 09:00,2,0.062,ALERT,212.38,299.97,59.991,1504098003,"201051344000576","219011344069620",24.93,18.00,0,296.96,304.18,1.6,0.0,0.000,830229.3,830229.3,20396,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098078,2412606.00
08/30/2017 09:00,2,0.000,ALERT,211.93,299.67,60.002,1504098003,"274151322000087","219011344069620",0.00,19.80,0,297.57,322.81,0.0,0.0,0.000,1012046.4,1012046.4,20503,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504098079,2412607.00
08/30/2017 09:15,2,0.316,ALERT,212.83,338.44,60.012,1504098903,"201051344000645","219011344069620",27.15,19.30,0,297.57,352.57,8.7,6.5,0.040,829126.0,829126.0,20363,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1504098905,2412608.00
08/30/2017 09:15,2,0.230,ALERT,211.70,337.84,59.986,1504098903,"274151322000085","219011344069620",26.22,20.00,0,297.87,347.16,6.1,4.0,0.027,1030795.1,1030795.1,20259,0,0,0,L,1151911521,0,122.23,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1504098907,2412609.00
08/30/2017 09:15,2,0.338,ALERT,212.83,339.65,59.996,1504098903,"201051344000633","219011344069620",27.06,19.00,0,296.06,359.18,9.2,7.0,0.044,816330.5,816330.5,20418,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1504098909,2412610.00
08/30/2017 09:15,2,0.334,ALERT,212.38,338.44,59.944,1504098903,"201051344000469","219011344069620",27.59,18.00,0,296.96,352.27,9.3,7.1,0.049,820416.7,820416.7,20380,0,0,0,L,1122011218,0,120.88,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1504098911,2412611.00
08/30/2017 09:15,2,0.338,ALERT,211.93,338.44,59.954,1504098903,"201051344000646","219011344069620",27.31,19.00,0,299.07,352.87,9.4,7.1,0.044,814511.6,814511.6,20371,0,0,0,L,1122011218,0,121.78,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1504098913,2412612.00
08/30/2017 09:15,2,0.252,ALERT,211.48,339.34,59.981,1504098903,"274151322000052","219011344069620",27.27,21.00,0,297.57,351.07,7.0,4.8,0.031,1074499.0,1074499.0,20253,0,0,0,L,1151911521,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1504098914,2412613.00
08/30/2017 09:15,2,0.234,ALERT,212.38,338.44,59.981,1504098903,"201051344000585","219011344069620",30.89,19.30,0,299.07,353.47,7.4,5.2,0.018,828938.9,828938.9,20365,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1504098916,2412614.00
08/30/2017 09:15,2,0.334,ALERT,211.93,337.84,59.991,1504098903,"201051344001230","219011344069620",27.25,19.00,0,299.97,362.19,9.2,7.0,0.044,818945.1,818945.1,20413,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1504098918,2412615.00
08/30/2017 09:15,2,0.334,ALERT,212.61,339.04,59.986,1504098903,"201051344000582","219011344069620",26.98,19.30,0,300.27,353.77,9.1,6.9,0.044,807814.9,807814.9,20357,0,0,0,L,1122011218,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1504098920,2412616.00
08/30/2017 09:15,2,0.342,ALERT,211.70,337.84,59.986,1504098903,"201051344000955","219011344069620",28.15,19.50,0,299.37,356.18,9.8,7.6,0.040,828223.9,828223.9,20377,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1504098922,2412617.00
08/30/2017 09:15,2,0.146,ALERT,211.70,340.55,59.986,1504098903,"274151322000094","219011344069620",31.51,19.30,0,297.87,385.33,4.7,2.6,0.027,889591.1,889591.1,20681,0,0,0,L,1151911521,0,121.33,122.23,0002,15,0,0,0,0,0,0,116,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1504098924,2412618.00
08/30/2017 09:15,2,0.369,ALERT,212.38,337.84,60.012,1504098903,"201051344000579","219011344069620",27.63,19.30,0,298.47,352.87,10.3,8.1,0.049,838777.6,838777.6,20379,0,0,0,L,1122011218,0,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1504098925,2412619.00
08/30/2017 09:15,2,0.352,ALERT,211.93,337.54,59.986,1504098903,"201051344000890","219011344069620",27.55,19.30,0,299.97,350.77,9.9,7.6,0.044,822360.5,822360.5,20378,0,0,0,L,1122011218,0,121.78,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1504098927,2412620.00
08/30/2017 09:15,2,0.334,ALERT,212.16,338.44,59.986,1504098903,"201051344000438","219011344069620",28.03,19.30,0,299.67,354.67,9.5,7.2,0.040,824545.3,824545.3,20362,0,0,0,L,1122011218,0,121.78,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1504098929,2412621.00
08/30/2017 09:15,2,0.357,ALERT,212.16,337.84,59.991,1504098903,"201051344000417","219011344069620",18.47,19.30,0,298.47,349.86,6.7,4.5,0.022,730256.3,730256.3,20409,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1504098931,2412622.00
08/30/2017 09:15,2,0.242,ALERT,211.70,339.65,59.986,1504098903,"274151322000083","219011344069620",26.34,20.70,0,298.17,345.06,6.5,4.3,0.035,1063608.2,1063608.2,20271,0,0,0,L,1151911521,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1504098933,2412623.00
08/30/2017 09:15,2,0.244,ALERT,212.16,339.65,59.991,1504098903,"274151322000076","219011344069620",27.27,20.30,0,297.87,342.05,6.8,4.6,0.031,1135888.1,1135888.1,20256,0,0,0,L,1151911521,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1504098934,2412624.00
08/30/2017 09:15,2,0.342,ALERT,212.38,338.14,59.986,1504098903,"201051344000868","219011344069620",27.65,18.70,0,298.17,348.36,9.6,7.4,0.044,818723.6,818723.6,20391,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1504098936,2412625.00
08/30/2017 09:15,2,0.236,ALERT,211.70,337.84,59.996,1504098903,"274151322000095","219011344069620",26.92,20.00,0,299.07,363.09,6.5,4.3,0.027,1124920.3,1124920.3,20285,0,0,0,L,1151911521,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1504098938,2412626.00
08/30/2017 09:15,2,0.311,ALERT,212.16,339.65,59.981,1504098903,"201051344000988","219011344069620",18.13,19.00,0,295.16,354.07,5.7,3.6,0.031,702481.0,702481.0,20361,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1504098940,2412627.00
08/30/2017 09:15,2,0.338,ALERT,211.93,337.54,59.975,1504098903,"201051344001025","219011344069620",27.93,19.00,0,298.77,361.29,9.6,7.3,0.044,825760.9,825760.9,20361,0,0,0,L,1122011218,0,121.33,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1504098942,2412628.00
08/30/2017 09:15,2,0.338,ALERT,212.16,337.54,60.018,1504098903,"201051344000458","219011344069620",27.69,19.50,0,297.57,360.38,9.5,7.3,0.044,829733.3,829733.3,20358,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1504098944,2412629.00
08/30/2017 09:15,2,0.242,ALERT,212.83,339.65,59.986,1504098903,"201051344000853","219011344069620",30.57,18.70,0,297.57,351.37,7.5,5.4,0.027,831229.6,831229.6,20390,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1504098945,2412630.00
08/30/2017 09:15,2,0.320,ALERT,212.38,340.25,59.991,1504098903,"201051344000685","219011344069620",27.79,19.30,0,299.07,357.08,9.1,6.8,0.053,824349.4,824349.4,20405,0,0,0,L,1122011218,0,122.46,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1504098947,2412631.00
08/30/2017 09:15,2,0.338,ALERT,212.16,339.04,59.986,1504098903,"201051344000917","219011344069620",27.97,20.00,0,298.17,362.79,9.6,7.3,0.049,821045.4,821045.4,20403,0,0,0,L,1122011218,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1504098949,2412632.00
08/30/2017 09:15,2,0.342,ALERT,212.16,339.04,60.023,1504098903,"201051344001145","219011344069620",27.33,19.00,0,299.97,360.99,9.5,7.3,0.049,829089.9,829089.9,20384,0,0,0,L,1122011218,0,121.55,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1504098951,2412633.00
08/30/2017 09:15,2,0.348,ALERT,211.93,338.74,59.991,1504098903,"201051344000651","219011344069620",26.84,18.70,0,299.07,356.48,9.5,7.3,0.049,818119.4,818119.4,20376,0,0,0,L,1122011218,0,122.01,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1504098953,2412634.00
08/30/2017 09:15,2,0.236,ALERT,211.25,338.14,59.981,1504098903,"274151322000088","219011344069620",25.64,20.70,0,297.87,363.39,6.1,4.0,0.031,1020826.0,1020826.0,20268,0,0,0,L,1151911521,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1504098954,2412635.00
