ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 09:15,2,0.176,ALERT,212.16,364.89,59.981,1504098903,"274151322000068","219011344069620",34.09,21.00,0,296.96,385.63,6.1,4.0,0.027,890568.0,890568.0,20692,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,117,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1504098956,2412636.00
08/30/2017 09:15,2,0.363,ALERT,211.70,337.54,59.981,1504098903,"201051344001135","219011344069620",27.95,19.30,0,299.67,350.47,10.3,8.1,0.049,813692.7,813692.7,20337,0,0,0,L,1122011218,0,121.33,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1504098958,2412637.00
08/30/2017 09:15,2,0.369,ALERT,212.16,337.54,59.991,1504098903,"201051344000594","219011344069620",25.62,19.50,0,297.57,362.19,9.6,7.3,0.053,833243.2,833243.2,20371,0,0,0,L,1122011218,0,121.33,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1504098960,2412638.00
08/30/2017 09:15,2,0.357,ALERT,212.16,338.44,59.996,1504098903,"201051344001203","219011344069620",27.51,19.30,0,299.67,357.08,10.0,7.7,0.049,823825.6,823825.6,20405,0,0,0,L,1122011218,0,122.01,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1504098962,2412639.00
08/30/2017 09:15,2,0.254,ALERT,211.48,337.24,59.986,1504098903,"274151322000054","219011344069620",25.94,21.30,0,297.87,341.45,6.7,4.5,0.027,1036387.1,1036387.1,20238,0,0,0,L,1151911521,0,121.78,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1504098963,2412640.00
08/30/2017 09:15,2,0.355,ALERT,212.38,338.14,59.986,1504098903,"201051344000867","219011344069620",27.93,19.50,0,297.26,355.28,10.1,7.8,0.044,817422.6,817422.6,20404,0,0,0,L,1122011218,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1504098965,2412641.00
08/30/2017 09:15,2,0.369,ALERT,211.93,338.74,60.002,1504098903,"201051344001093","219011344069620",27.89,19.80,0,299.37,355.28,10.4,8.1,0.044,821039.2,821039.2,20407,0,0,0,L,1122011218,0,121.55,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1504098967,2412642.00
08/30/2017 09:15,2,0.311,ALERT,212.16,338.44,59.986,1504098903,"201051344000900","219011344069620",27.65,18.70,0,297.26,354.97,8.7,6.5,0.044,839523.3,839523.3,20405,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1504098969,2412643.00
08/30/2017 09:15,2,0.346,ALERT,212.38,337.84,59.991,1504098903,"201051344000648","219011344069620",27.87,18.30,0,297.26,349.86,9.8,7.5,0.049,825620.9,825620.9,20374,0,0,0,L,1122011218,0,120.88,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1504098971,2412644.00
08/30/2017 09:15,2,0.352,ALERT,212.38,338.44,59.996,1504098903,"201051344000569","219011344069620",27.87,19.00,0,298.17,351.97,9.9,7.6,0.049,841051.1,841051.1,20345,0,0,0,L,1122011218,0,120.88,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1504098973,2412645.00
08/30/2017 09:15,2,0.359,ALERT,212.16,337.84,60.028,1504098903,"201051344000983","219011344069620",27.55,19.00,0,297.87,360.99,10.1,7.8,0.049,832005.7,832005.7,20378,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1504098975,2412646.00
08/30/2017 09:15,2,0.334,ALERT,212.16,338.14,60.002,1504098903,"201051344001158","219011344069620",27.85,18.70,0,296.96,351.67,9.5,7.2,0.049,815632.6,815632.6,20383,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1504098976,2412647.00
08/30/2017 09:15,2,0.332,ALERT,212.61,339.04,59.996,1504098903,"201051344000576","219011344069620",27.93,18.70,0,297.57,355.58,9.4,7.2,0.049,830229.9,830229.9,20398,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1504098978,2412648.00
08/30/2017 09:15,2,0.254,ALERT,211.70,339.34,59.991,1504098903,"274151322000087","219011344069620",26.30,21.00,0,297.26,351.67,6.8,4.6,0.031,1012046.7,1012046.7,20505,0,0,0,L,1151911521,0,121.55,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1504098980,2412649.00
08/30/2017 09:30,2,0.189,ACTIVE,212.61,337.24,59.981,1504099804,"201051344000645","219011344069620",26.06,19.50,0,333.33,345.36,5.0,2.9,0.009,829127.0,829127.0,20365,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099805,2412650.00
08/30/2017 09:30,2,0.115,ACTIVE,211.48,337.24,59.991,1504099804,"274151322000085","219011344069620",25.27,21.00,0,334.54,342.05,2.9,0.9,0.004,1030795.5,1030795.5,20261,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099806,2412651.00
08/30/2017 09:30,2,0.215,ACTIVE,212.61,339.04,59.975,1504099804,"201051344000633","219011344069620",26.34,19.50,0,331.83,345.96,5.8,3.6,0.009,816331.6,816331.6,20420,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099807,2412652.00
08/30/2017 09:30,2,0.219,ACTIVE,212.16,337.54,59.981,1504099804,"201051344000469","219011344069620",26.60,18.30,0,331.53,345.66,5.9,3.8,0.013,820417.8,820417.8,20382,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099808,2412653.00
08/30/2017 09:30,2,0.209,ACTIVE,211.70,336.94,59.954,1504099804,"201051344000646","219011344069620",26.78,19.50,0,331.23,345.66,5.7,3.6,0.009,814512.7,814512.7,20373,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099808,2412654.00
08/30/2017 09:30,2,0.139,ACTIVE,211.25,336.94,59.975,1504099804,"274151322000052","219011344069620",25.54,21.80,0,333.63,342.35,3.6,1.6,0.009,1074499.7,1074499.7,20255,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099809,2412655.00
08/30/2017 09:30,2,0.227,ACTIVE,212.16,338.14,59.949,1504099804,"201051344000585","219011344069620",26.80,19.80,0,331.83,342.95,6.2,4.1,0.013,828940.1,828940.1,20367,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099810,2412656.00
08/30/2017 09:30,2,0.221,ACTIVE,211.93,337.24,59.996,1504099804,"201051344001230","219011344069620",24.71,19.50,0,330.93,344.15,5.5,3.4,0.009,818946.2,818946.2,20415,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099811,2412657.00
08/30/2017 09:30,2,0.205,ACTIVE,212.38,337.84,59.975,1504099804,"201051344000582","219011344069620",26.34,19.50,0,332.73,344.45,5.5,3.4,0.009,807816.0,807816.0,20359,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099812,2412658.00
08/30/2017 09:30,2,0.232,ACTIVE,211.48,336.64,59.986,1504099804,"201051344000955","219011344069620",26.34,19.80,0,331.83,344.15,6.2,4.1,0.013,828225.1,828225.1,20379,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099813,2412659.00
08/30/2017 09:30,2,0.062,ALERT,211.48,338.14,59.975,1504099804,"274151322000094","219011344069620",28.80,19.80,0,297.57,385.63,1.8,0.0,0.000,889591.2,889591.2,20683,0,0,0,L,1151911521,0,121.33,122.01,0002,16,0,0,0,0,0,0,14,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099815,2412660.00
08/30/2017 09:30,2,0.242,ACTIVE,212.16,336.94,59.975,1504099804,"201051344000579","219011344069620",27.35,19.50,0,332.43,343.85,6.7,4.6,0.009,838778.9,838778.9,20381,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099816,2412661.00
08/30/2017 09:30,2,0.221,ACTIVE,211.70,336.64,59.954,1504099804,"201051344000890","219011344069620",26.66,19.80,0,331.53,344.45,6.0,3.9,0.009,822361.7,822361.7,20380,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099817,2412662.00
08/30/2017 09:30,2,0.213,ACTIVE,211.93,337.84,59.981,1504099804,"201051344000438","219011344069620",26.84,19.50,0,332.73,345.36,5.8,3.7,0.009,824546.4,824546.4,20364,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099817,2412663.00
08/30/2017 09:30,2,0.227,ALERT,212.16,337.24,60.007,1504099804,"201051344000417","219011344069620",17.87,19.50,0,298.17,351.07,4.1,2.1,0.000,730257.0,730257.0,20411,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099819,2412664.00
08/30/2017 09:30,2,0.121,ACTIVE,211.70,337.54,59.986,1504099804,"274151322000083","219011344069620",25.15,21.50,0,334.54,342.05,3.1,1.1,0.000,1063608.7,1063608.7,20273,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099820,2412665.00
08/30/2017 09:30,2,0.123,ACTIVE,211.93,338.14,59.975,1504099804,"274151322000076","219011344069620",25.66,21.30,0,335.74,342.35,3.2,1.2,0.009,1135888.6,1135888.6,20258,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099821,2412666.00
08/30/2017 09:30,2,0.215,ACTIVE,212.16,337.24,59.975,1504099804,"201051344000868","219011344069620",26.32,19.30,0,332.13,344.76,5.8,3.6,0.009,818724.7,818724.7,20393,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099822,2412667.00
08/30/2017 09:30,2,0.115,ACTIVE,211.48,336.64,59.981,1504099804,"274151322000095","219011344069620",25.33,21.00,0,334.54,341.75,3.0,0.9,0.000,1124920.7,1124920.7,20287,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099823,2412668.00
08/30/2017 09:30,2,0.170,ALERT,211.93,338.44,59.981,1504099804,"201051344000988","219011344069620",17.91,19.30,0,296.66,357.38,3.1,1.1,0.000,702481.4,702481.4,20363,0,0,0,L,1122011218,0,120.88,121.55,0002,16,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099825,2412669.00
08/30/2017 09:30,2,0.203,ACTIVE,211.70,336.04,59.933,1504099804,"201051344001025","219011344069620",26.96,19.50,0,332.43,344.45,5.6,3.4,0.009,825762.0,825762.0,20363,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099826,2412670.00
08/30/2017 09:30,2,0.207,ACTIVE,211.93,336.34,59.975,1504099804,"201051344000458","219011344069620",26.78,19.80,0,331.83,344.76,5.7,3.5,0.009,829734.3,829734.3,20360,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099827,2412671.00
08/30/2017 09:30,2,0.182,ACTIVE,212.61,338.74,59.975,1504099804,"201051344000853","219011344069620",27.79,18.70,0,333.63,345.36,5.2,3.1,0.009,831230.5,831230.5,20392,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099828,2412672.00
08/30/2017 09:30,2,0.191,ACTIVE,212.16,337.84,59.944,1504099804,"201051344000685","219011344069620",26.40,19.80,0,333.03,346.26,5.1,3.0,0.004,824350.3,824350.3,20407,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099829,2412673.00
08/30/2017 09:30,2,0.217,ACTIVE,211.93,338.14,59.965,1504099804,"201051344000917","219011344069620",26.08,20.70,0,331.83,345.96,5.7,3.6,0.009,821046.4,821046.4,20405,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099829,2412674.00
08/30/2017 09:30,2,0.203,ACTIVE,212.16,337.84,60.007,1504099804,"201051344001145","219011344069620",26.48,19.50,0,333.63,345.36,5.5,3.4,0.013,829090.9,829090.9,20386,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099830,2412675.00
08/30/2017 09:30,2,0.209,ACTIVE,211.93,337.84,59.970,1504099804,"201051344000651","219011344069620",26.30,19.30,0,333.33,345.36,5.6,3.4,0.009,818120.4,818120.4,20378,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099831,2412676.00
08/30/2017 09:30,2,0.109,ACTIVE,211.03,336.64,59.965,1504099804,"274151322000088","219011344069620",23.48,21.30,0,334.24,341.45,2.6,0.6,0.000,1020826.4,1020826.4,20270,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099832,2412677.00
08/30/2017 09:30,2,0.086,ALERT,211.93,338.14,59.965,1504099804,"274151322000068","219011344069620",29.24,21.50,0,297.26,385.33,2.6,0.6,0.004,890568.3,890568.3,20694,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,12,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099834,2412678.00
08/30/2017 09:30,2,0.227,ACTIVE,211.70,336.34,60.002,1504099804,"201051344001135","219011344069620",26.74,19.80,0,332.43,343.85,6.2,4.0,0.009,813693.8,813693.8,20339,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099835,2412679.00
08/30/2017 09:30,2,0.217,ACTIVE,211.93,337.54,59.965,1504099804,"201051344000594","219011344069620",26.72,19.80,0,329.13,344.76,5.9,3.8,0.009,833244.3,833244.3,20373,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099836,2412680.00
08/30/2017 09:30,2,0.215,ACTIVE,211.93,337.24,59.922,1504099804,"201051344001203","219011344069620",26.88,19.80,0,333.33,345.96,5.9,3.8,0.009,823826.7,823826.7,20407,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099837,2412681.00
08/30/2017 09:30,2,0.121,ACTIVE,211.03,337.84,59.975,1504099804,"274151322000054","219011344069620",24.39,21.80,0,333.93,342.05,3.0,1.0,0.013,1036387.5,1036387.5,20240,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099838,2412682.00
08/30/2017 09:30,2,0.215,ACTIVE,212.16,336.04,59.986,1504099804,"201051344000867","219011344069620",26.64,20.00,0,332.43,344.76,5.8,3.7,0.009,817423.7,817423.7,20406,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099839,2412683.00
08/30/2017 09:30,2,0.238,ACTIVE,211.70,337.84,59.970,1504099804,"201051344001093","219011344069620",26.36,20.30,0,332.43,344.76,6.4,4.3,0.009,821040.4,821040.4,20409,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099840,2412684.00
08/30/2017 09:30,2,0.174,ACTIVE,212.16,336.94,60.002,1504099804,"201051344000900","219011344069620",26.20,19.00,0,330.93,344.45,4.6,2.5,0.013,839524.1,839524.1,20407,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099841,2412685.00
08/30/2017 09:30,2,0.221,ACTIVE,212.38,337.24,59.991,1504099804,"201051344000648","219011344069620",26.50,18.70,0,331.53,346.26,6.0,3.9,0.009,825621.9,825621.9,20376,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099842,2412686.00
08/30/2017 09:30,2,0.213,ACTIVE,212.38,337.24,59.959,1504099804,"201051344000569","219011344069620",27.17,19.30,0,332.43,344.15,5.9,3.8,0.009,841052.2,841052.2,20347,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099843,2412687.00
08/30/2017 09:30,2,0.232,ACTIVE,212.16,336.94,59.959,1504099804,"201051344000983","219011344069620",26.66,19.30,0,331.53,343.85,6.3,4.2,0.013,832006.9,832006.9,20380,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099844,2412688.00
08/30/2017 09:30,2,0.211,ACTIVE,212.16,337.24,59.965,1504099804,"201051344001158","219011344069620",26.14,19.00,0,332.13,345.06,5.6,3.5,0.009,815633.6,815633.6,20385,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099844,2412689.00
08/30/2017 09:30,2,0.213,ACTIVE,212.61,338.14,59.965,1504099804,"201051344000576","219011344069620",26.20,19.00,0,332.73,346.56,5.7,3.6,0.009,830230.8,830230.8,20400,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099845,2412690.00
08/30/2017 09:30,2,0.131,ACTIVE,211.48,337.54,59.954,1504099804,"274151322000087","219011344069620",25.68,21.80,0,309.29,356.48,3.4,1.4,0.000,1012047.1,1012047.1,20507,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504099846,2412691.00
08/30/2017 09:45,2,0.916,ALERT,213.06,344.15,59.996,1504100704,"201051344000645","219011344069620",28.71,20.00,0,298.17,355.58,26.6,23.8,0.208,829129.5,829129.5,20366,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100706,2412692.00
08/30/2017 09:45,2,0.785,ACTIVE,211.70,342.05,59.991,1504100704,"274151322000085","219011344069620",27.81,21.50,0,315.30,354.37,22.1,19.4,0.141,1030797.4,1030797.4,20262,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100707,2412693.00
08/30/2017 09:45,2,0.918,ALERT,213.06,346.26,60.002,1504100704,"201051344000633","219011344069620",29.30,19.80,0,296.36,356.78,27.3,24.4,0.217,816334.4,816334.4,20421,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100708,2412694.00
08/30/2017 09:45,2,0.928,ALERT,212.83,344.76,59.996,1504100704,"201051344000469","219011344069620",28.96,19.00,0,297.26,354.97,27.3,24.4,0.212,820420.6,820420.6,20383,0,0,0,L,1122011218,0,121.10,122.23,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100710,2412695.00
08/30/2017 09:45,2,0.920,ALERT,211.48,343.55,59.991,1504100704,"201051344000646","219011344069620",29.28,19.80,0,298.17,354.97,27.3,24.4,0.212,814515.5,814515.5,20374,0,0,0,L,1122011218,0,121.78,120.88,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100712,2412696.00
08/30/2017 09:45,2,0.822,ACTIVE,211.25,340.55,59.986,1504100704,"274151322000052","219011344069620",28.41,22.00,0,327.02,350.47,23.6,20.9,0.159,1074501.8,1074501.8,20256,0,0,0,L,1151911521,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100713,2412697.00
08/30/2017 09:45,2,0.939,ALERT,211.93,345.06,59.991,1504100704,"201051344000585","219011344069620",29.30,20.00,0,299.37,355.88,27.9,25.0,0.208,828943.0,828943.0,20368,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100715,2412698.00
08/30/2017 09:45,2,0.908,ALERT,211.70,342.65,59.991,1504100704,"201051344001230","219011344069620",29.06,19.80,0,298.47,353.77,26.8,23.9,0.203,818949.0,818949.0,20416,0,0,0,L,1122011218,0,121.78,120.65,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100717,2412699.00
08/30/2017 09:45,2,0.910,ACTIVE,212.38,344.45,59.949,1504100704,"201051344000582","219011344069620",28.49,20.00,0,312.29,357.68,26.2,23.4,0.194,807818.7,807818.7,20360,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100717,2412700.00
08/30/2017 09:45,2,0.904,ALERT,211.48,343.25,59.991,1504100704,"201051344000955","219011344069620",29.46,20.00,0,298.47,354.07,27.0,24.2,0.203,828228.0,828228.0,20380,0,0,0,L,1122011218,0,121.10,121.10,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100719,2412701.00
08/30/2017 09:45,2,0.518,ACTIVE,211.70,407.57,60.002,1504100704,"274151322000094","219011344069620",37.99,21.00,0,297.26,426.51,20.0,17.4,0.133,889592.9,889592.9,20685,0,0,0,L,1151911521,0,121.10,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100720,2412702.00
08/30/2017 09:45,2,0.914,ACTIVE,212.61,343.85,59.975,1504100704,"201051344000579","219011344069620",29.40,20.00,0,305.98,360.69,27.2,24.4,0.199,838782.0,838782.0,20382,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100721,2412703.00
08/30/2017 09:45,2,0.914,ALERT,211.70,342.65,59.975,1504100704,"201051344000890","219011344069620",29.00,20.00,0,299.37,354.67,26.9,24.0,0.194,822364.6,822364.6,20381,0,0,0,L,1122011218,0,121.78,120.42,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100723,2412704.00
08/30/2017 09:45,2,0.852,ALERT,212.16,343.55,59.986,1504100704,"201051344000438","219011344069620",30.00,19.80,0,299.07,355.58,25.9,23.1,0.194,824549.3,824549.3,20365,0,0,0,L,1122011218,0,122.01,121.10,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100725,2412705.00
08/30/2017 09:45,2,0.902,ACTIVE,211.93,341.75,59.981,1504100704,"201051344000417","219011344069620",18.79,19.80,0,297.57,349.56,17.2,14.7,0.124,730258.8,730258.8,20413,0,0,0,L,1122011218,0,121.33,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100726,2412706.00
08/30/2017 09:45,2,0.756,ACTIVE,211.70,340.25,59.981,1504100704,"274151322000083","219011344069620",28.25,21.80,0,313.20,356.78,21.6,19.0,0.141,1063610.8,1063610.8,20274,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100727,2412707.00
08/30/2017 09:45,2,0.768,ACTIVE,212.16,344.45,59.981,1504100704,"274151322000076","219011344069620",29.00,21.80,0,332.43,350.77,22.6,19.9,0.146,1135890.9,1135890.9,20259,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100727,2412708.00
08/30/2017 09:45,2,0.871,ALERT,212.61,343.85,59.986,1504100704,"201051344000868","219011344069620",29.00,19.50,0,299.37,355.58,25.6,22.8,0.190,818727.6,818727.6,20394,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100729,2412709.00
08/30/2017 09:45,2,0.740,ACTIVE,211.25,339.95,59.975,1504100704,"274151322000095","219011344069620",28.78,21.30,0,317.10,353.17,21.6,19.0,0.146,1124922.8,1124922.8,20288,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100730,2412710.00
08/30/2017 09:45,2,0.842,ACTIVE,212.38,342.05,60.002,1504100704,"201051344000988","219011344069620",18.77,19.50,0,296.06,351.37,16.0,13.5,0.124,702483.0,702483.0,20365,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100731,2412711.00
08/30/2017 09:45,2,0.840,ACTIVE,211.93,342.35,59.986,1504100704,"201051344001025","219011344069620",29.40,19.80,0,314.70,355.58,25.1,22.3,0.186,825764.9,825764.9,20364,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100732,2412712.00
08/30/2017 09:45,2,0.834,ACTIVE,212.61,342.65,60.002,1504100704,"201051344000458","219011344069620",28.86,20.00,0,308.69,359.78,24.4,21.6,0.186,829737.2,829737.2,20361,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100733,2412713.00
08/30/2017 09:45,2,0.826,ACTIVE,213.06,345.66,60.002,1504100704,"201051344000853","219011344069620",28.96,19.30,0,314.40,366.40,24.3,21.5,0.186,831232.9,831232.9,20393,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100734,2412714.00
08/30/2017 09:45,2,0.803,ALERT,212.16,344.15,59.981,1504100704,"201051344000685","219011344069620",29.08,20.00,0,297.87,355.58,23.7,20.9,0.194,824353.0,824353.0,20408,0,0,0,L,1122011218,0,122.46,121.10,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100736,2412715.00
08/30/2017 09:45,2,0.807,ALERT,211.93,343.25,59.991,1504100704,"201051344000917","219011344069620",29.28,21.00,0,298.17,355.88,24.0,21.2,0.177,821049.3,821049.3,20406,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100738,2412716.00
08/30/2017 09:45,2,0.820,ALERT,212.16,343.55,59.928,1504100704,"201051344001145","219011344069620",28.77,19.80,0,300.27,355.88,23.9,21.1,0.177,829093.8,829093.8,20387,0,0,0,L,1122011218,0,121.55,121.10,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100740,2412717.00
08/30/2017 09:45,2,0.811,ACTIVE,212.16,344.15,59.981,1504100704,"201051344000651","219011344069620",28.71,19.50,0,310.79,358.88,23.6,20.9,0.181,818123.3,818123.3,20379,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100741,2412718.00
08/30/2017 09:45,2,0.678,ACTIVE,211.25,340.25,59.981,1504100704,"274151322000088","219011344069620",27.85,21.50,0,324.02,349.26,19.1,16.5,0.115,1020828.3,1020828.3,20271,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100741,2412719.00
08/30/2017 09:45,2,0.488,ACTIVE,212.16,403.07,59.975,1504100704,"274151322000068","219011344069620",37.85,22.80,0,297.26,445.75,18.7,16.1,0.110,890570.2,890570.2,20696,0,0,0,L,1151911521,0,121.55,122.23,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100742,2412720.00
08/30/2017 09:45,2,0.820,ACTIVE,211.70,342.65,59.981,1504100704,"201051344001135","219011344069620",29.06,20.00,0,319.81,354.97,24.2,21.4,0.172,813696.9,813696.9,20340,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100743,2412721.00
08/30/2017 09:45,2,0.799,ACTIVE,212.38,342.35,59.981,1504100704,"201051344000594","219011344069620",29.14,20.30,0,313.80,356.48,23.6,20.9,0.168,833247.2,833247.2,20374,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100744,2412722.00
08/30/2017 09:45,2,0.805,ACTIVE,211.93,342.65,59.975,1504100704,"201051344001203","219011344069620",28.78,20.30,0,314.40,357.38,23.5,20.7,0.177,823829.6,823829.6,20408,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100745,2412723.00
08/30/2017 09:45,2,0.676,ACTIVE,211.25,340.55,59.981,1504100704,"274151322000054","219011344069620",27.87,22.30,0,328.82,349.86,19.1,16.5,0.124,1036389.6,1036389.6,20241,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100746,2412724.00
08/30/2017 09:45,2,0.797,ALERT,212.61,341.75,60.018,1504100704,"201051344000867","219011344069620",28.92,20.30,0,298.17,354.97,23.4,20.6,0.164,817426.6,817426.6,20407,0,0,0,L,1122011218,0,121.55,121.55,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100748,2412725.00
08/30/2017 09:45,2,0.803,ACTIVE,211.93,342.95,59.981,1504100704,"201051344001093","219011344069620",28.69,20.70,0,309.89,359.78,23.4,20.6,0.168,821043.4,821043.4,20410,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100749,2412726.00
08/30/2017 09:45,2,0.758,ACTIVE,212.61,342.65,60.007,1504100704,"201051344000900","219011344069620",28.55,19.30,0,311.99,357.38,21.9,19.2,0.168,839526.8,839526.8,20408,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100750,2412727.00
08/30/2017 09:45,2,0.770,ACTIVE,212.83,342.65,59.922,1504100704,"201051344000648","219011344069620",28.84,19.30,0,314.40,356.18,22.5,19.8,0.168,825624.8,825624.8,20377,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100751,2412728.00
08/30/2017 09:45,2,0.773,ACTIVE,212.61,342.35,59.975,1504100704,"201051344000569","219011344069620",29.14,19.50,0,323.41,355.88,22.9,20.1,0.172,841055.2,841055.2,20348,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100752,2412729.00
08/30/2017 09:45,2,0.768,ACTIVE,212.61,342.65,59.938,1504100704,"201051344000983","219011344069620",29.34,19.50,0,316.80,355.28,22.9,20.1,0.164,832009.9,832009.9,20381,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100753,2412730.00
08/30/2017 09:45,2,0.766,ACTIVE,212.61,342.65,59.917,1504100704,"201051344001158","219011344069620",28.69,19.50,0,316.80,355.58,22.3,19.6,0.168,815636.5,815636.5,20386,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100754,2412731.00
08/30/2017 09:45,2,0.756,ACTIVE,212.83,344.15,59.944,1504100704,"201051344000576","219011344069620",28.61,19.30,0,309.29,360.38,21.9,19.2,0.168,830233.7,830233.7,20401,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100755,2412732.00
08/30/2017 09:45,2,0.666,ACTIVE,211.48,340.25,59.970,1504100704,"274151322000087","219011344069620",27.71,22.50,0,311.09,357.38,18.7,16.1,0.115,1012049.3,1012049.3,20508,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504100756,2412733.00
08/30/2017 10:00,2,0.480,ACTIVE,212.61,339.95,59.965,1504101604,"201051344000645","219011344069620",28.01,20.70,0,333.93,358.88,13.6,11.2,0.084,829132.7,829132.7,20368,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101605,2412734.00
08/30/2017 10:00,2,0.377,ACTIVE,211.70,339.34,59.970,1504101604,"274151322000085","219011344069620",27.23,21.50,0,334.84,349.56,10.4,8.1,0.053,1030799.8,1030799.8,20263,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101606,2412735.00
08/30/2017 10:00,2,0.494,ACTIVE,212.61,341.15,59.981,1504101604,"201051344000633","219011344069620",28.61,20.00,0,333.33,359.48,14.3,11.9,0.084,816337.6,816337.6,20423,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101607,2412736.00
08/30/2017 10:00,2,0.508,ACTIVE,212.16,339.34,59.959,1504101604,"201051344000469","219011344069620",27.75,19.30,0,332.73,357.68,14.3,11.9,0.093,820423.8,820423.8,20385,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101608,2412737.00
08/30/2017 10:00,2,0.506,ACTIVE,211.70,339.95,59.975,1504101604,"201051344000646","219011344069620",28.43,20.00,0,331.83,357.38,14.6,12.1,0.088,814518.8,814518.8,20376,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101609,2412738.00
08/30/2017 10:00,2,0.414,ACTIVE,211.48,341.45,59.981,1504101604,"274151322000052","219011344069620",27.75,22.30,0,333.63,350.17,11.6,9.3,0.057,1074504.5,1074504.5,20257,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101610,2412739.00
08/30/2017 10:00,2,0.527,ACTIVE,212.16,339.95,59.970,1504101604,"201051344000585","219011344069620",28.35,20.30,0,333.33,357.38,15.1,12.7,0.088,828946.5,828946.5,20370,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101611,2412740.00
08/30/2017 10:00,2,0.510,ACTIVE,211.70,339.04,59.981,1504101604,"201051344001230","219011344069620",27.87,20.00,0,331.23,355.58,14.5,12.0,0.088,818952.2,818952.2,20418,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101612,2412741.00
08/30/2017 10:00,2,0.502,ACTIVE,212.38,340.85,59.949,1504101604,"201051344000582","219011344069620",28.07,20.00,0,333.33,355.88,14.3,11.8,0.084,807821.9,807821.9,20361,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101613,2412742.00
08/30/2017 10:00,2,0.529,ACTIVE,211.70,338.74,59.986,1504101604,"201051344000955","219011344069620",27.99,20.30,0,330.93,355.28,15.0,12.5,0.093,828231.4,828231.4,20382,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101614,2412743.00
08/30/2017 10:00,2,0.250,ACTIVE,211.48,398.86,59.970,1504101604,"274151322000094","219011344069620",37.41,21.80,0,335.74,422.30,9.4,7.2,0.053,889594.9,889594.9,20686,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101615,2412744.00
08/30/2017 10:00,2,0.541,ACTIVE,212.16,339.34,59.975,1504101604,"201051344000579","219011344069620",28.47,20.70,0,333.03,356.78,15.6,13.1,0.093,838785.4,838785.4,20383,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101615,2412745.00
08/30/2017 10:00,2,0.533,ACTIVE,211.93,339.34,59.975,1504101604,"201051344000890","219011344069620",27.79,20.30,0,332.13,356.48,15.1,12.6,0.088,822368.0,822368.0,20383,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101616,2412746.00
08/30/2017 10:00,2,0.510,ACTIVE,212.38,340.25,59.975,1504101604,"201051344000438","219011344069620",28.45,20.00,0,332.43,357.08,14.7,12.3,0.088,824552.6,824552.6,20367,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101617,2412747.00
08/30/2017 10:00,2,0.525,ACTIVE,212.38,339.04,59.954,1504101604,"201051344000417","219011344069620",18.65,20.00,0,332.13,350.77,9.9,7.7,0.053,730260.8,730260.8,20414,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101618,2412748.00
08/30/2017 10:00,2,0.404,ACTIVE,211.48,339.95,59.965,1504101604,"274151322000083","219011344069620",27.51,22.00,0,333.93,349.56,11.3,9.0,0.071,1063613.2,1063613.2,20275,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101619,2412749.00
08/30/2017 10:00,2,0.422,ACTIVE,212.16,338.74,59.975,1504101604,"274151322000076","219011344069620",27.85,22.00,0,335.14,350.17,11.9,9.6,0.066,1135893.4,1135893.4,20260,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101620,2412750.00
08/30/2017 10:00,2,0.529,ACTIVE,211.93,339.34,59.975,1504101604,"201051344000868","219011344069620",27.43,20.00,0,332.13,356.18,14.8,12.3,0.088,818730.8,818730.8,20396,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101621,2412751.00
08/30/2017 10:00,2,0.406,ACTIVE,211.48,338.74,59.975,1504101604,"274151322000095","219011344069620",27.87,21.50,0,334.24,348.96,11.5,9.2,0.066,1124925.2,1124925.2,20289,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101622,2412752.00
08/30/2017 10:00,2,0.492,ACTIVE,211.93,339.65,59.975,1504101604,"201051344000988","219011344069620",18.27,19.80,0,331.83,351.37,9.1,6.9,0.066,702484.8,702484.8,20366,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101623,2412753.00
08/30/2017 10:00,2,0.508,ACTIVE,212.16,338.74,59.986,1504101604,"201051344001025","219011344069620",28.71,20.00,0,332.73,354.97,14.8,12.3,0.093,825768.1,825768.1,20365,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101624,2412754.00
08/30/2017 10:00,2,0.494,ACTIVE,211.93,339.04,59.981,1504101604,"201051344000458","219011344069620",28.90,20.70,0,332.43,355.28,14.5,12.1,0.093,829740.3,829740.3,20362,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101625,2412755.00
08/30/2017 10:00,2,0.508,ACTIVE,212.83,341.15,59.986,1504101604,"201051344000853","219011344069620",28.11,19.80,0,333.93,356.48,14.5,12.1,0.093,831236.0,831236.0,20394,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101626,2412756.00
08/30/2017 10:00,2,0.502,ACTIVE,212.38,340.85,59.975,1504101604,"201051344000685","219011344069620",27.63,20.00,0,332.73,356.18,14.1,11.7,0.097,824356.0,824356.0,20410,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101626,2412757.00
08/30/2017 10:00,2,0.504,ACTIVE,212.38,340.55,59.986,1504101604,"201051344001145","219011344069620",28.45,19.80,0,333.33,355.88,14.5,12.1,0.093,829096.9,829096.9,20389,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101629,2412758.00
08/30/2017 10:00,2,0.520,ACTIVE,212.16,340.25,59.986,1504101604,"201051344000651","219011344069620",27.55,19.80,0,333.93,354.67,14.5,12.1,0.088,818126.3,818126.3,20380,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101629,2412759.00
08/30/2017 10:00,2,0.387,ACTIVE,211.25,338.14,60.002,1504101604,"274151322000088","219011344069620",27.06,21.80,0,333.63,348.96,10.6,8.3,0.057,1020830.5,1020830.5,20272,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101630,2412760.00
08/30/2017 10:00,2,0.271,ACTIVE,211.93,404.87,59.970,1504101604,"274151322000068","219011344069620",38.17,23.30,0,336.34,423.50,10.5,8.2,0.049,890572.3,890572.3,20697,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101631,2412761.00
08/30/2017 10:00,2,0.531,ACTIVE,211.93,339.04,59.975,1504101604,"201051344001135","219011344069620",28.27,20.30,0,332.73,353.47,15.2,12.8,0.093,813700.1,813700.1,20341,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101632,2412762.00
08/30/2017 10:00,2,0.508,ACTIVE,211.93,339.34,59.986,1504101604,"201051344000594","219011344069620",28.86,21.00,0,331.23,354.07,14.9,12.4,0.093,833250.4,833250.4,20375,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101633,2412763.00
08/30/2017 10:00,2,0.520,ACTIVE,212.38,339.65,59.981,1504101604,"201051344001203","219011344069620",28.25,20.30,0,333.03,355.28,14.9,12.4,0.088,823832.8,823832.8,20409,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101634,2412764.00
08/30/2017 10:00,2,0.396,ACTIVE,211.25,339.04,59.981,1504101604,"274151322000054","219011344069620",27.31,22.50,0,333.63,349.26,11.0,8.7,0.066,1036391.8,1036391.8,20242,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101635,2412765.00
08/30/2017 10:00,2,0.525,ACTIVE,212.16,339.65,59.981,1504101604,"201051344000867","219011344069620",27.97,21.00,0,332.73,354.67,14.9,12.4,0.088,817429.8,817429.8,20409,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101636,2412766.00
08/30/2017 10:00,2,0.527,ACTIVE,212.16,339.95,59.991,1504101604,"201051344001093","219011344069620",28.45,20.70,0,333.33,354.37,15.2,12.7,0.084,821046.7,821046.7,20411,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101637,2412767.00
08/30/2017 10:00,2,0.488,ACTIVE,212.16,339.95,59.981,1504101604,"201051344000900","219011344069620",27.33,19.50,0,332.73,354.37,13.5,11.1,0.088,839529.6,839529.6,20409,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101638,2412768.00
08/30/2017 10:00,2,0.514,ACTIVE,212.38,339.65,59.986,1504101604,"201051344000648","219011344069620",28.15,19.80,0,333.03,354.67,14.7,12.2,0.097,825627.9,825627.9,20378,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101639,2412769.00
08/30/2017 10:00,2,0.508,ACTIVE,212.38,340.25,59.986,1504101604,"201051344000569","219011344069620",28.78,20.00,0,332.43,354.67,14.8,12.4,0.093,841058.3,841058.3,20349,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101640,2412770.00
08/30/2017 10:00,2,0.510,ACTIVE,212.38,339.95,59.991,1504101604,"201051344000983","219011344069620",28.84,20.00,0,332.43,354.37,14.9,12.5,0.097,832013.1,832013.1,20382,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101640,2412771.00
08/30/2017 10:00,2,0.480,ACTIVE,212.16,339.34,59.986,1504101604,"201051344001158","219011344069620",29.20,19.80,0,332.73,354.97,14.2,11.8,0.093,815639.4,815639.4,20387,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101641,2412772.00
08/30/2017 10:00,2,0.488,ACTIVE,212.61,340.85,59.981,1504101604,"201051344000576","219011344069620",28.67,19.80,0,333.63,355.28,14.2,11.8,0.093,830236.7,830236.7,20402,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101642,2412773.00
08/30/2017 10:00,2,0.412,ACTIVE,211.70,338.74,59.965,1504101604,"274151322000087","219011344069620",27.31,22.80,0,333.63,348.96,11.4,9.1,0.057,1012051.6,1012051.6,20509,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101643,2412774.00
08/30/2017 10:00,2,0.520,ACTIVE,212.38,340.25,59.975,1504101604,"201051344000917","219011344069620",27.77,21.00,0,331.53,355.28,14.7,12.2,0.084,821052.5,821052.5,20408,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504101644,2412775.00
08/30/2017 10:15,2,0.197,ACTIVE,211.70,335.74,60.028,1504102504,"201051344000645","219011344069620",26.90,20.70,0,332.43,347.46,5.4,3.3,0.009,829134.3,829134.3,20369,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102505,2412776.00
08/30/2017 10:15,2,0.129,ACTIVE,211.03,336.94,59.991,1504102504,"274151322000085","219011344069620",25.01,21.80,0,334.54,344.15,3.2,1.2,0.009,1030800.8,1030800.8,20264,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102506,2412777.00
08/30/2017 10:15,2,0.223,ACTIVE,211.93,337.54,60.023,1504102504,"201051344000633","219011344069620",26.78,20.30,0,332.43,348.66,6.1,3.9,0.013,816339.4,816339.4,20424,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102506,2412778.00
