ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 10:15,2,0.219,ACTIVE,211.25,335.14,59.996,1504102504,"201051344000469","219011344069620",27.75,19.30,0,331.23,347.46,6.2,4.0,0.009,820425.6,820425.6,20386,0,0,0,L,1122011218,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102507,2412779.00
08/30/2017 10:15,2,0.217,ACTIVE,211.03,336.94,59.986,1504102504,"201051344000646","219011344069620",27.23,19.80,0,331.83,346.86,6.0,3.9,0.013,814520.6,814520.6,20377,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102508,2412780.00
08/30/2017 10:15,2,0.152,ACTIVE,210.57,337.24,59.986,1504102504,"274151322000052","219011344069620",25.41,22.00,0,333.63,344.15,3.9,1.9,0.018,1074505.7,1074505.7,20258,0,0,0,L,1151911521,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102509,2412781.00
08/30/2017 10:15,2,0.232,ACTIVE,211.48,336.34,59.986,1504102504,"201051344000585","219011344069620",27.39,20.30,0,332.43,346.86,6.5,4.4,0.009,828948.4,828948.4,20371,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102510,2412782.00
08/30/2017 10:15,2,0.229,ACTIVE,211.03,336.04,59.991,1504102504,"201051344001230","219011344069620",25.49,20.00,0,331.23,346.26,5.9,3.8,0.013,818953.9,818953.9,20419,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102511,2412783.00
08/30/2017 10:15,2,0.213,ACTIVE,211.70,337.24,60.023,1504102504,"201051344000582","219011344069620",26.88,19.80,0,333.33,347.46,5.8,3.7,0.013,807823.6,807823.6,20362,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102512,2412784.00
08/30/2017 10:15,2,0.236,ACTIVE,210.80,335.74,59.975,1504102504,"201051344000955","219011344069620",27.12,20.00,0,332.13,346.56,6.5,4.3,0.009,828233.3,828233.3,20383,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102513,2412785.00
08/30/2017 10:15,2,0.068,ACTIVE,210.80,336.94,59.991,1504102504,"274151322000094","219011344069620",29.24,21.50,0,334.84,405.77,2.1,0.1,0.004,889595.6,889595.6,20687,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102514,2412786.00
08/30/2017 10:15,2,0.244,ACTIVE,211.25,335.14,60.007,1504102504,"201051344000579","219011344069620",27.57,20.30,0,332.13,346.86,6.9,4.7,0.013,838787.4,838787.4,20384,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102515,2412787.00
08/30/2017 10:15,2,0.232,ACTIVE,211.03,335.74,59.986,1504102504,"201051344000890","219011344069620",26.86,20.00,0,332.13,347.46,6.3,4.2,0.013,822369.8,822369.8,20384,0,0,0,L,1122011218,0,121.33,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102516,2412788.00
08/30/2017 10:15,2,0.221,ACTIVE,211.48,336.64,59.991,1504102504,"201051344000438","219011344069620",26.94,19.80,0,333.33,348.06,6.0,3.9,0.004,824554.3,824554.3,20368,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102517,2412789.00
08/30/2017 10:15,2,0.236,ACTIVE,211.25,336.64,59.986,1504102504,"201051344000417","219011344069620",17.89,19.80,0,332.73,344.76,4.3,2.2,0.004,730261.9,730261.9,20415,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102517,2412790.00
08/30/2017 10:15,2,0.129,ACTIVE,210.80,337.24,59.991,1504102504,"274151322000083","219011344069620",25.09,22.00,0,334.24,344.15,3.3,1.3,0.009,1063614.2,1063614.2,20276,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102518,2412791.00
08/30/2017 10:15,2,0.129,ACTIVE,211.25,336.94,59.981,1504102504,"274151322000076","219011344069620",26.56,21.80,0,335.14,345.06,3.5,1.4,0.004,1135894.6,1135894.6,20261,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102519,2412792.00
08/30/2017 10:15,2,0.217,ACTIVE,211.25,335.14,59.991,1504102504,"201051344000868","219011344069620",27.00,20.00,0,331.83,347.76,5.9,3.8,0.013,818732.6,818732.6,20397,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102520,2412793.00
08/30/2017 10:15,2,0.123,ACTIVE,210.57,336.34,59.986,1504102504,"274151322000095","219011344069620",25.43,21.50,0,333.93,343.85,3.2,1.2,0.009,1124926.3,1124926.3,20290,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102521,2412794.00
08/30/2017 10:15,2,0.176,ACTIVE,211.25,336.34,59.954,1504102504,"201051344000988","219011344069620",17.89,20.00,0,331.23,346.26,3.2,1.2,0.009,702485.6,702485.6,20367,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102522,2412795.00
08/30/2017 10:15,2,0.207,ACTIVE,210.80,335.44,60.028,1504102504,"201051344001025","219011344069620",27.00,19.80,0,332.13,347.46,5.7,3.6,0.009,825769.7,825769.7,20366,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102523,2412796.00
08/30/2017 10:15,2,0.215,ACTIVE,211.25,334.54,59.981,1504102504,"201051344000458","219011344069620",26.78,21.00,0,331.23,346.26,5.8,3.7,0.009,829742.0,829742.0,20363,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102524,2412797.00
08/30/2017 10:15,2,0.213,ACTIVE,211.70,336.04,59.975,1504102504,"201051344000853","219011344069620",25.88,19.80,0,333.03,348.96,5.6,3.5,0.013,831237.7,831237.7,20395,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102525,2412798.00
08/30/2017 10:15,2,0.195,ACTIVE,211.48,336.94,59.996,1504102504,"201051344000685","219011344069620",26.64,19.80,0,332.43,348.06,5.3,3.2,0.009,824357.6,824357.6,20411,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102526,2412799.00
08/30/2017 10:15,2,0.217,ACTIVE,211.25,337.24,59.986,1504102504,"201051344000917","219011344069620",26.58,20.70,0,331.83,347.76,5.8,3.7,0.009,821054.1,821054.1,20409,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102527,2412800.00
08/30/2017 10:15,2,0.205,ACTIVE,211.48,337.54,59.996,1504102504,"201051344001145","219011344069620",26.66,19.50,0,333.63,349.26,5.6,3.5,0.004,829098.5,829098.5,20390,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102528,2412801.00
08/30/2017 10:15,2,0.211,ACTIVE,211.25,336.64,59.996,1504102504,"201051344000651","219011344069620",25.82,19.50,0,333.33,347.76,5.5,3.4,0.009,818128.0,818128.0,20381,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102528,2412802.00
08/30/2017 10:15,2,0.111,ACTIVE,210.57,336.34,59.991,1504102504,"274151322000088","219011344069620",23.82,21.50,0,333.63,343.55,2.7,0.7,0.004,1020831.3,1020831.3,20273,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102530,2412803.00
08/30/2017 10:15,2,0.086,ACTIVE,211.48,337.24,59.986,1504102504,"274151322000068","219011344069620",29.24,22.50,0,335.44,410.28,2.6,0.6,0.004,890573.1,890573.1,20698,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102531,2412804.00
08/30/2017 10:15,2,0.230,ACTIVE,210.80,335.14,59.996,1504102504,"201051344001135","219011344069620",26.74,19.80,0,332.73,346.86,6.3,4.1,0.013,813702.0,813702.0,20342,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102531,2412805.00
08/30/2017 10:15,2,0.219,ACTIVE,211.25,335.44,59.996,1504102504,"201051344000594","219011344069620",26.86,20.70,0,330.63,346.86,6.0,3.8,0.009,833252.2,833252.2,20376,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102532,2412806.00
08/30/2017 10:15,2,0.225,ACTIVE,211.25,336.34,59.996,1504102504,"201051344001203","219011344069620",26.34,20.30,0,332.73,348.66,6.0,3.9,0.013,823834.5,823834.5,20410,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102533,2412807.00
08/30/2017 10:15,2,0.117,ACTIVE,210.57,336.64,59.996,1504102504,"274151322000054","219011344069620",25.45,22.30,0,333.63,344.15,3.0,1.0,0.009,1036392.7,1036392.7,20243,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102534,2412808.00
08/30/2017 10:15,2,0.219,ACTIVE,211.48,335.14,59.991,1504102504,"201051344000867","219011344069620",26.60,21.00,0,331.83,346.86,5.9,3.8,0.009,817431.5,817431.5,20410,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102535,2412809.00
08/30/2017 10:15,2,0.234,ACTIVE,211.25,336.64,60.002,1504102504,"201051344001093","219011344069620",26.36,20.70,0,332.13,346.86,6.3,4.1,0.009,821048.5,821048.5,20412,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102536,2412810.00
08/30/2017 10:15,2,0.174,ACTIVE,211.25,335.44,59.986,1504102504,"201051344000900","219011344069620",26.12,19.80,0,331.83,347.46,4.6,2.5,0.009,839531.0,839531.0,20410,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102537,2412811.00
08/30/2017 10:15,2,0.209,ACTIVE,211.70,335.44,59.996,1504102504,"201051344000648","219011344069620",27.27,19.80,0,332.73,346.86,5.8,3.7,0.009,825629.6,825629.6,20379,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102538,2412812.00
08/30/2017 10:15,2,0.213,ACTIVE,211.25,335.44,59.996,1504102504,"201051344000569","219011344069620",27.08,20.00,0,331.53,346.86,5.9,3.7,0.013,841060.0,841060.0,20350,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102539,2412813.00
08/30/2017 10:15,2,0.229,ACTIVE,211.48,334.84,59.996,1504102504,"201051344000983","219011344069620",26.92,20.00,0,331.53,347.16,6.2,4.1,0.009,832014.8,832014.8,20383,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102540,2412814.00
08/30/2017 10:15,2,0.203,ACTIVE,211.25,334.84,60.007,1504102504,"201051344001158","219011344069620",26.52,19.80,0,331.83,347.76,5.5,3.4,0.013,815641.0,815641.0,20388,0,0,0,L,1122011218,0,120.42,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102541,2412815.00
08/30/2017 10:15,2,0.201,ACTIVE,211.70,336.34,60.002,1504102504,"201051344000576","219011344069620",26.40,20.00,0,332.43,348.06,5.4,3.3,0.009,830238.2,830238.2,20403,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102542,2412816.00
08/30/2017 10:15,2,0.129,ACTIVE,211.03,337.24,59.996,1504102504,"274151322000087","219011344069620",25.25,22.80,0,333.93,343.85,3.3,1.3,0.004,1012052.6,1012052.6,20510,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504102543,2412817.00
08/30/2017 10:30,2,1.211,ACTIVE,212.83,346.86,59.981,1504103403,"201051344000645","219011344069620",29.18,20.70,0,319.21,360.99,35.8,32.6,0.287,829136.5,829136.5,20370,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103405,2412818.00
08/30/2017 10:30,2,1.045,ACTIVE,211.03,340.25,59.986,1504103403,"274151322000085","219011344069620",28.17,21.50,0,328.52,351.97,29.8,26.8,0.199,1030802.2,1030802.2,20265,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103405,2412819.00
08/30/2017 10:30,2,1.232,ALERT,213.06,348.36,59.975,1504103403,"201051344000633","219011344069620",29.38,20.00,0,295.76,362.19,36.7,33.5,0.301,816341.7,816341.7,20425,0,0,0,L,1122011218,0,121.78,121.78,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103407,2412820.00
08/30/2017 10:30,2,1.250,ACTIVE,212.61,346.86,60.007,1504103403,"201051344000469","219011344069620",29.18,19.00,0,307.48,361.29,37.0,33.8,0.305,820427.9,820427.9,20387,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103408,2412821.00
08/30/2017 10:30,2,1.238,ACTIVE,211.48,347.16,59.986,1504103403,"201051344000646","219011344069620",29.56,19.50,0,316.20,361.59,37.2,33.9,0.305,814523.0,814523.0,20378,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103409,2412822.00
08/30/2017 10:30,2,1.104,ACTIVE,210.57,345.36,60.007,1504103403,"274151322000052","219011344069620",28.96,22.00,0,330.03,353.47,32.4,29.4,0.217,1074507.4,1074507.4,20259,0,0,0,L,1151911521,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103410,2412823.00
08/30/2017 10:30,2,1.287,ACTIVE,211.93,348.36,59.986,1504103403,"201051344000585","219011344069620",29.42,19.80,0,317.10,362.19,38.4,35.1,0.301,828950.9,828950.9,20372,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103411,2412824.00
08/30/2017 10:30,2,1.244,ACTIVE,211.70,346.26,59.975,1504103403,"201051344001230","219011344069620",29.62,19.80,0,309.89,360.38,37.3,34.1,0.305,818956.3,818956.3,20420,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103412,2412825.00
08/30/2017 10:30,2,1.250,ACTIVE,212.38,347.76,59.986,1504103403,"201051344000582","219011344069620",29.48,19.80,0,324.62,362.49,37.3,34.1,0.296,807825.9,807825.9,20363,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103413,2412826.00
08/30/2017 10:30,2,1.285,ACTIVE,211.48,346.56,59.965,1504103403,"201051344000955","219011344069620",29.48,19.50,0,312.59,361.29,38.4,35.2,0.309,828235.8,828235.8,20384,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103414,2412827.00
08/30/2017 10:30,2,0.730,ALERT,210.80,417.19,60.002,1504103403,"274151322000094","219011344069620",39.24,21.80,0,296.96,428.01,29.2,26.2,0.194,889596.8,889596.8,20688,0,0,0,L,1151911521,0,120.65,122.01,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103416,2412828.00
08/30/2017 10:30,2,1.314,ACTIVE,212.83,348.06,59.986,1504103403,"201051344000579","219011344069620",29.60,20.30,0,317.10,362.79,39.5,36.2,0.314,838790.0,838790.0,20385,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103417,2412829.00
08/30/2017 10:30,2,1.338,ACTIVE,211.70,346.86,59.991,1504103403,"201051344000890","219011344069620",29.24,20.00,0,313.50,362.49,39.6,36.3,0.314,822372.4,822372.4,20385,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103417,2412830.00
08/30/2017 10:30,2,1.307,ACTIVE,211.70,347.76,60.023,1504103403,"201051344000438","219011344069620",29.70,19.50,0,316.20,363.09,39.4,36.1,0.318,824556.8,824556.8,20369,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103418,2412831.00
08/30/2017 10:30,2,1.316,ALERT,211.93,343.55,59.954,1504103403,"201051344000417","219011344069620",19.64,19.50,0,297.26,354.07,26.1,23.3,0.203,730263.4,730263.4,20416,0,0,0,L,1122011218,0,121.33,120.88,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103420,2412832.00
08/30/2017 10:30,2,1.154,ACTIVE,210.57,340.85,59.986,1504103403,"274151322000083","219011344069620",29.20,22.30,0,320.11,354.07,34.1,31.0,0.230,1063615.9,1063615.9,20277,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103421,2412833.00
08/30/2017 10:30,2,1.221,ACTIVE,211.25,348.66,59.954,1504103403,"274151322000076","219011344069620",29.98,21.80,0,331.53,356.18,37.1,33.9,0.256,1135896.4,1135896.4,20262,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103422,2412834.00
08/30/2017 10:30,2,1.375,ACTIVE,212.38,348.36,59.986,1504103403,"201051344000868","219011344069620",29.32,20.00,0,308.39,363.69,40.8,37.5,0.323,818735.1,818735.1,20398,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103423,2412835.00
08/30/2017 10:30,2,1.242,ACTIVE,210.57,342.05,59.981,1504103403,"274151322000095","219011344069620",29.38,21.30,0,322.81,355.28,37.0,33.7,0.256,1124928.0,1124928.0,20291,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103424,2412836.00
08/30/2017 10:30,2,1.406,ALERT,212.83,346.56,59.991,1504103403,"201051344000988","219011344069620",18.98,19.80,0,294.26,357.38,27.1,24.2,0.225,702487.0,702487.0,20368,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103426,2412837.00
08/30/2017 10:30,2,1.422,ACTIVE,211.93,348.06,60.028,1504103403,"201051344001025","219011344069620",29.64,19.80,0,319.81,366.10,42.7,39.3,0.340,825772.2,825772.2,20367,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103427,2412838.00
08/30/2017 10:30,2,1.400,ACTIVE,212.61,347.16,59.981,1504103403,"201051344000458","219011344069620",29.28,21.00,0,311.39,364.59,41.5,38.2,0.349,829744.5,829744.5,20364,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103428,2412839.00
08/30/2017 10:30,2,1.408,ACTIVE,213.51,350.17,59.949,1504103403,"201051344000853","219011344069620",29.62,19.80,0,316.80,367.00,42.3,38.9,0.340,831240.1,831240.1,20396,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103429,2412840.00
08/30/2017 10:30,2,1.422,ALERT,211.93,348.66,59.986,1504103403,"201051344000685","219011344069620",29.72,19.80,0,297.57,365.80,42.9,39.4,0.367,824360.0,824360.0,20412,0,0,0,L,1122011218,0,122.23,120.65,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103430,2412841.00
08/30/2017 10:30,2,1.463,ACTIVE,212.16,349.86,59.996,1504103403,"201051344000917","219011344069620",29.40,20.70,0,308.39,366.70,43.6,40.1,0.358,821056.6,821056.6,20410,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103431,2412842.00
08/30/2017 10:30,2,1.461,ACTIVE,212.16,349.56,59.970,1504103403,"201051344001145","219011344069620",29.84,19.30,0,312.59,367.00,44.2,40.8,0.358,829101.0,829101.0,20391,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103432,2412843.00
08/30/2017 10:30,2,1.490,ACTIVE,212.38,349.86,59.949,1504103403,"201051344000651","219011344069620",29.64,19.50,0,320.71,367.90,44.8,41.3,0.358,818130.5,818130.5,20382,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103433,2412844.00
08/30/2017 10:30,2,1.271,ACTIVE,210.80,350.17,59.981,1504103403,"274151322000088","219011344069620",28.73,21.80,0,325.22,355.58,37.0,33.8,0.247,1020832.9,1020832.9,20274,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103434,2412845.00
08/30/2017 10:30,2,0.248,ACTIVE,211.70,471.60,59.981,1504103403,"274151322000068","219011344069620",45.15,23.30,0,309.59,474.00,11.6,9.3,0.053,890574.2,890574.2,20699,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103435,2412846.00
08/30/2017 10:30,2,1.545,ACTIVE,212.16,349.86,59.954,1504103403,"201051344001135","219011344069620",29.38,19.80,0,320.11,367.60,46.0,42.5,0.371,813704.7,813704.7,20343,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103436,2412847.00
08/30/2017 10:30,2,1.523,ACTIVE,212.61,349.56,59.986,1504103403,"201051344000594","219011344069620",29.70,20.70,0,313.20,366.70,45.8,42.3,0.367,833254.8,833254.8,20377,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103437,2412848.00
08/30/2017 10:30,2,1.539,ACTIVE,212.38,350.17,59.991,1504103403,"201051344001203","219011344069620",29.64,20.30,0,318.91,369.40,46.2,42.7,0.384,823837.1,823837.1,20411,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103438,2412849.00
08/30/2017 10:30,2,1.322,ACTIVE,211.03,346.56,59.981,1504103403,"274151322000054","219011344069620",28.41,22.30,0,325.82,356.78,38.0,34.8,0.261,1036394.5,1036394.5,20244,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103439,2412850.00
08/30/2017 10:30,2,1.531,ALERT,213.06,349.26,59.981,1504103403,"201051344000867","219011344069620",29.62,21.00,0,296.96,367.60,46.0,42.5,0.362,817434.2,817434.2,20411,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103440,2412851.00
08/30/2017 10:30,2,1.516,ACTIVE,212.38,350.77,59.986,1504103403,"201051344001093","219011344069620",30.06,20.30,0,308.99,368.50,46.1,42.6,0.367,821051.2,821051.2,20413,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103441,2412852.00
08/30/2017 10:30,2,1.480,ACTIVE,213.29,350.17,59.986,1504103403,"201051344000900","219011344069620",29.82,20.00,0,308.69,367.90,44.8,41.3,0.362,839533.4,839533.4,20411,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103442,2412853.00
08/30/2017 10:30,2,1.504,ACTIVE,213.29,350.47,59.981,1504103403,"201051344000648","219011344069620",29.40,19.80,0,308.99,368.50,44.8,41.3,0.371,825632.2,825632.2,20380,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103443,2412854.00
08/30/2017 10:30,2,1.514,ACTIVE,213.29,350.47,59.986,1504103403,"201051344000569","219011344069620",29.70,20.30,0,319.51,368.80,45.6,42.1,0.367,841062.7,841062.7,20351,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103444,2412855.00
08/30/2017 10:30,2,1.510,ACTIVE,213.29,350.77,59.975,1504103403,"201051344000983","219011344069620",29.88,20.00,0,309.59,368.80,45.8,42.2,0.376,832017.6,832017.6,20384,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103445,2412856.00
08/30/2017 10:30,2,1.529,ACTIVE,213.29,350.17,59.991,1504103403,"201051344001158","219011344069620",29.48,19.80,0,309.59,369.40,45.7,42.2,0.376,815643.6,815643.6,20389,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103446,2412857.00
08/30/2017 10:30,2,1.494,ALERT,213.51,351.67,60.002,1504103403,"201051344000576","219011344069620",29.50,20.00,0,296.66,368.80,44.6,41.2,0.371,830240.8,830240.8,20404,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103448,2412858.00
08/30/2017 10:30,2,1.312,ALERT,211.03,345.66,60.012,1504103403,"274151322000087","219011344069620",29.16,22.80,0,296.96,356.48,38.8,35.5,0.256,1012054.5,1012054.5,20511,0,0,0,L,1151911521,0,121.10,121.78,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504103450,2412859.00
08/30/2017 10:45,2,1.393,ACTIVE,213.29,348.96,59.986,1504104303,"201051344000645","219011344069620",29.10,22.00,0,319.81,394.35,41.1,37.8,0.336,829147.4,829147.4,20371,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104304,2412860.00
08/30/2017 10:45,2,1.217,ACTIVE,211.70,345.66,59.991,1504104303,"274151322000085","219011344069620",28.29,22.80,0,334.24,379.32,34.9,31.8,0.234,1030811.4,1030811.4,20266,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104305,2412861.00
08/30/2017 10:45,2,1.438,ACTIVE,213.29,351.07,59.991,1504104303,"201051344000633","219011344069620",28.84,21.00,0,318.61,392.55,42.0,38.6,0.349,816352.9,816352.9,20427,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104306,2412862.00
08/30/2017 10:45,2,1.434,ACTIVE,213.29,349.56,59.986,1504104303,"201051344000469","219011344069620",28.80,20.30,0,318.91,392.25,41.8,38.4,0.354,820439.0,820439.0,20388,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104307,2412863.00
08/30/2017 10:45,2,1.428,ACTIVE,212.16,349.26,59.986,1504104303,"201051344000646","219011344069620",29.02,20.30,0,319.21,391.34,42.0,38.6,0.340,814534.1,814534.1,20379,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104308,2412864.00
08/30/2017 10:45,2,1.283,ACTIVE,211.48,343.55,59.959,1504104303,"274151322000052","219011344069620",28.80,23.30,0,329.13,378.12,37.4,34.2,0.256,1074517.2,1074517.2,20260,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104309,2412865.00
08/30/2017 10:45,2,1.451,ACTIVE,212.83,350.47,59.986,1504104303,"201051344000585","219011344069620",29.36,21.00,0,317.10,394.65,43.2,39.8,0.345,828962.3,828962.3,20373,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104310,2412866.00
08/30/2017 10:45,2,1.424,ACTIVE,212.61,348.36,59.981,1504104303,"201051344001230","219011344069620",29.08,21.00,0,318.61,389.84,42.0,38.6,0.340,818967.3,818967.3,20421,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104311,2412867.00
08/30/2017 10:45,2,1.416,ACTIVE,213.29,350.77,59.986,1504104303,"201051344000582","219011344069620",29.14,21.00,0,317.70,395.25,41.8,38.4,0.336,807836.9,807836.9,20364,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104312,2412868.00
08/30/2017 10:45,2,1.459,ACTIVE,212.16,349.26,59.986,1504104303,"201051344000955","219011344069620",29.34,21.00,0,317.40,390.74,43.4,40.0,0.354,828247.0,828247.0,20385,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104313,2412869.00
08/30/2017 10:45,2,0.820,ACTIVE,211.93,426.51,59.981,1504104303,"274151322000094","219011344069620",39.84,23.30,0,332.13,460.78,33.2,30.2,0.221,889605.5,889605.5,20690,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104314,2412870.00
08/30/2017 10:45,2,1.494,ACTIVE,213.06,349.26,59.986,1504104303,"201051344000579","219011344069620",28.98,21.50,0,320.71,395.85,43.9,40.4,0.354,838801.4,838801.4,20386,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104315,2412871.00
08/30/2017 10:45,2,1.486,ACTIVE,212.38,348.96,59.975,1504104303,"201051344000890","219011344069620",29.20,21.30,0,318.91,391.34,44.0,40.5,0.349,822383.7,822383.7,20386,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104316,2412872.00
08/30/2017 10:45,2,1.469,ACTIVE,212.83,350.17,59.996,1504104303,"201051344000438","219011344069620",29.38,20.70,0,318.61,392.85,43.7,40.3,0.358,824568.0,824568.0,20370,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104316,2412873.00
08/30/2017 10:45,2,1.512,ACTIVE,212.83,346.86,59.991,1504104303,"201051344000417","219011344069620",18.83,20.30,0,332.43,378.72,28.9,26.0,0.225,730270.7,730270.7,20418,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104317,2412874.00
08/30/2017 10:45,2,1.297,ACTIVE,211.93,348.96,60.002,1504104303,"274151322000083","219011344069620",28.86,23.00,0,329.73,378.12,37.9,34.7,0.265,1063625.5,1063625.5,20278,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104318,2412875.00
08/30/2017 10:45,2,1.404,ACTIVE,212.16,346.56,59.986,1504104303,"274151322000076","219011344069620",29.32,23.30,0,329.73,379.02,41.6,38.2,0.278,1135906.9,1135906.9,20263,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104319,2412876.00
08/30/2017 10:45,2,1.506,ACTIVE,212.61,349.26,59.991,1504104303,"201051344000868","219011344069620",29.22,21.30,0,318.30,391.04,44.6,41.1,0.354,818746.2,818746.2,20399,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104320,2412877.00
08/30/2017 10:45,2,1.365,ACTIVE,211.48,350.47,59.996,1504104303,"274151322000095","219011344069620",29.70,22.80,0,329.13,378.72,41.1,37.7,0.278,1124938.3,1124938.3,20292,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104321,2412878.00
08/30/2017 10:45,2,1.529,ACTIVE,213.29,347.46,59.986,1504104303,"201051344000988","219011344069620",18.92,21.00,0,332.73,381.42,29.4,26.4,0.239,702494.1,702494.1,20370,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104322,2412879.00
08/30/2017 10:45,2,1.543,ACTIVE,212.83,349.86,60.039,1504104303,"201051344001025","219011344069620",28.98,20.70,0,317.70,392.55,45.3,41.8,0.354,825783.5,825783.5,20368,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104323,2412880.00
08/30/2017 10:45,2,1.516,ACTIVE,213.29,349.56,59.965,1504104303,"201051344000458","219011344069620",28.82,22.00,0,318.30,393.45,44.3,40.8,0.376,829755.4,829755.4,20365,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104324,2412881.00
08/30/2017 10:45,2,1.508,ACTIVE,213.96,351.37,59.981,1504104303,"201051344000853","219011344069620",29.20,21.50,0,321.01,396.75,44.7,41.2,0.367,831251.1,831251.1,20397,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104325,2412882.00
08/30/2017 10:45,2,1.479,ACTIVE,212.61,350.47,59.981,1504104303,"201051344000685","219011344069620",29.38,21.00,0,317.40,391.34,44.1,40.6,0.371,824371.0,824371.0,20414,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104326,2412883.00
08/30/2017 10:45,2,1.434,ACTIVE,213.06,350.47,59.996,1504104303,"201051344000917","219011344069620",30.02,21.80,0,320.11,394.05,43.5,40.1,0.358,821067.6,821067.6,20411,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104326,2412884.00
08/30/2017 10:45,2,1.461,ACTIVE,212.83,350.77,59.986,1504104303,"201051344001145","219011344069620",29.62,20.70,0,319.21,391.94,43.9,40.4,0.354,829112.1,829112.1,20392,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104327,2412885.00
08/30/2017 10:45,2,1.492,ACTIVE,213.06,351.07,60.007,1504104303,"201051344000651","219011344069620",29.18,20.70,0,319.81,395.25,44.1,40.7,0.358,818141.7,818141.7,20383,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104328,2412886.00
08/30/2017 10:45,2,1.277,ACTIVE,211.25,349.56,59.981,1504104303,"274151322000088","219011344069620",28.19,22.80,0,327.62,378.72,36.5,33.4,0.243,1020842.1,1020842.1,20275,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104329,2412887.00
08/30/2017 10:45,2,0.840,ACTIVE,212.16,423.81,59.975,1504104303,"274151322000068","219011344069620",40.10,24.30,0,397.05,480.91,33.9,30.7,0.203,890582.0,890582.0,20700,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104330,2412888.00
08/30/2017 10:45,2,1.494,ACTIVE,212.61,349.26,59.970,1504104303,"201051344001135","219011344069620",29.06,21.00,0,318.30,391.94,44.0,40.6,0.354,813715.9,813715.9,20344,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104331,2412889.00
08/30/2017 10:45,2,1.484,ACTIVE,212.61,348.96,59.986,1504104303,"201051344000594","219011344069620",29.22,22.00,0,317.70,389.84,43.9,40.5,0.349,833266.0,833266.0,20378,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104332,2412890.00
08/30/2017 10:45,2,1.469,ACTIVE,212.83,349.86,59.975,1504104303,"201051344001203","219011344069620",29.36,21.00,0,320.41,395.85,43.7,40.3,0.354,823848.3,823848.3,20412,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104333,2412891.00
08/30/2017 10:45,2,1.268,ACTIVE,211.70,348.96,59.970,1504104303,"274151322000054","219011344069620",28.21,23.30,0,329.13,379.92,36.2,33.0,0.230,1036403.7,1036403.7,20245,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104334,2412892.00
08/30/2017 10:45,2,1.488,ACTIVE,213.29,348.96,59.975,1504104303,"201051344000867","219011344069620",28.92,22.00,0,318.30,390.74,43.6,40.2,0.340,817445.3,817445.3,20413,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104335,2412893.00
08/30/2017 10:45,2,1.455,ACTIVE,212.83,350.47,59.954,1504104303,"201051344001093","219011344069620",29.32,21.50,0,319.81,392.25,43.2,39.8,0.340,821062.3,821062.3,20414,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104336,2412894.00
08/30/2017 10:45,2,1.453,ACTIVE,213.29,350.17,59.975,1504104303,"201051344000900","219011344069620",28.90,21.30,0,318.91,391.94,42.5,39.1,0.345,839544.3,839544.3,20412,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104337,2412895.00
08/30/2017 10:45,2,1.443,ACTIVE,213.29,349.86,59.981,1504104303,"201051344000648","219011344069620",29.12,21.00,0,318.00,391.34,42.6,39.2,0.349,825643.1,825643.1,20381,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104337,2412896.00
08/30/2017 10:45,2,1.475,ACTIVE,213.29,350.47,59.981,1504104303,"201051344000569","219011344069620",28.78,21.80,0,320.11,391.94,43.0,39.6,0.354,841073.7,841073.7,20352,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104338,2412897.00
08/30/2017 10:45,2,1.479,ACTIVE,213.29,349.56,59.981,1504104303,"201051344000983","219011344069620",29.02,21.80,0,319.21,392.25,43.5,40.0,0.358,832028.7,832028.7,20385,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104339,2412898.00
08/30/2017 10:45,2,1.473,ACTIVE,213.29,349.86,59.986,1504104303,"201051344001158","219011344069620",29.00,21.00,0,319.81,392.25,43.2,39.8,0.358,815654.6,815654.6,20390,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104340,2412899.00
08/30/2017 10:45,2,1.451,ACTIVE,213.74,351.07,59.954,1504104303,"201051344000576","219011344069620",28.88,21.30,0,318.61,396.15,42.5,39.1,0.345,830251.6,830251.6,20406,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104341,2412900.00
08/30/2017 10:45,2,1.250,ACTIVE,211.70,350.47,59.975,1504104303,"274151322000087","219011344069620",28.75,25.00,0,329.73,376.62,36.4,33.2,0.225,1012063.8,1012063.8,20513,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504104342,2412901.00
08/30/2017 11:00,2,4.438,ACTIVE,216.22,356.48,59.991,1504105203,"201051344000645","219011344069620",29.24,24.30,0,318.91,417.19,131.4,124.9,0.597,829163.7,829163.7,20372,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105204,2412902.00
08/30/2017 11:00,2,3.395,ACTIVE,212.61,357.08,59.986,1504105203,"274151322000085","219011344069620",28.51,24.80,0,329.73,391.34,97.8,92.5,0.367,1030825.4,1030825.4,20267,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105205,2412903.00
08/30/2017 11:00,2,4.020,ACTIVE,215.77,354.97,59.996,1504105203,"201051344000633","219011344069620",29.92,23.30,0,319.21,413.59,121.6,115.5,0.570,816369.4,816369.4,20428,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105206,2412904.00
08/30/2017 11:00,2,3.734,ACTIVE,216.00,354.37,59.991,1504105203,"201051344000469","219011344069620",29.58,23.00,0,318.00,418.09,111.9,106.0,0.530,820455.6,820455.6,20389,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105207,2412905.00
08/30/2017 11:00,2,3.438,ACTIVE,213.74,351.97,59.991,1504105203,"201051344000646","219011344069620",29.98,22.50,0,317.10,416.29,104.3,98.8,0.499,814550.4,814550.4,20380,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105208,2412906.00
08/30/2017 11:00,2,3.342,ACTIVE,212.16,342.95,59.991,1504105203,"274151322000052","219011344069620",29.26,25.80,0,327.92,398.86,99.0,93.7,0.389,1074532.0,1074532.0,20261,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105208,2412907.00
08/30/2017 11:00,2,3.600,ACTIVE,214.64,351.97,59.965,1504105203,"201051344000585","219011344069620",29.60,23.50,0,319.51,414.49,107.9,102.2,0.504,828978.9,828978.9,20374,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105209,2412908.00
08/30/2017 11:00,2,3.537,ACTIVE,213.51,349.86,59.986,1504105203,"201051344001230","219011344069620",29.40,22.80,0,318.00,416.29,105.3,99.8,0.504,818983.5,818983.5,20422,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105210,2412909.00
08/30/2017 11:00,2,3.463,ACTIVE,214.64,352.27,59.991,1504105203,"201051344000582","219011344069620",29.06,23.00,0,314.40,415.09,101.9,96.4,0.468,807853.1,807853.1,20365,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105211,2412910.00
08/30/2017 11:00,2,3.377,ACTIVE,213.29,350.77,59.986,1504105203,"201051344000955","219011344069620",30.06,23.00,0,316.50,417.49,102.8,97.3,0.486,828263.7,828263.7,20386,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105212,2412911.00
08/30/2017 11:00,2,2.010,ACTIVE,212.16,436.13,59.981,1504105203,"274151322000094","219011344069620",40.41,26.00,0,334.54,477.01,82.4,77.6,0.314,889618.8,889618.8,20691,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105213,2412912.00
08/30/2017 11:00,2,3.346,ACTIVE,215.09,350.77,60.023,1504105203,"201051344000579","219011344069620",29.76,23.00,0,319.51,418.70,100.9,95.4,0.464,838818.2,838818.2,20387,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105214,2412913.00
08/30/2017 11:00,2,3.305,ACTIVE,213.51,349.56,59.991,1504105203,"201051344000890","219011344069620",29.84,23.00,0,317.70,415.99,99.8,94.4,0.460,822400.4,822400.4,20387,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105215,2412914.00
08/30/2017 11:00,2,3.312,ACTIVE,213.96,351.37,59.965,1504105203,"201051344000438","219011344069620",29.96,22.80,0,316.50,415.39,100.5,95.0,0.473,824584.6,824584.6,20371,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105216,2412915.00
08/30/2017 11:00,2,3.332,ACTIVE,213.74,356.48,59.991,1504105203,"201051344000417","219011344069620",19.34,22.00,0,318.30,393.15,65.2,61.1,0.539,730281.3,730281.3,20419,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105217,2412916.00
08/30/2017 11:00,2,3.172,ACTIVE,212.16,352.87,59.986,1504105203,"274151322000083","219011344069620",29.26,25.80,0,327.62,393.15,94.0,88.8,0.367,1063640.1,1063640.1,20279,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105218,2412917.00
08/30/2017 11:00,2,3.387,ACTIVE,213.06,355.88,59.981,1504105203,"274151322000076","219011344069620",29.90,25.80,0,329.13,405.17,102.5,97.0,0.402,1135922.9,1135922.9,20264,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105218,2412918.00
08/30/2017 11:00,2,3.383,ACTIVE,214.64,351.07,59.986,1504105203,"201051344000868","219011344069620",29.42,23.50,0,317.70,413.29,100.9,95.4,0.464,818763.0,818763.0,20400,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105219,2412919.00
08/30/2017 11:00,2,3.387,ACTIVE,211.93,356.78,59.981,1504105203,"274151322000095","219011344069620",29.88,26.00,0,327.92,397.35,102.4,96.9,0.389,1124954.1,1124954.1,20293,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105220,2412920.00
08/30/2017 11:00,2,3.396,ACTIVE,215.32,357.98,59.965,1504105203,"201051344000988","219011344069620",19.20,22.50,0,320.11,397.35,66.1,61.9,0.566,702504.9,702504.9,20371,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105221,2412921.00
