ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 11:00,2,3.449,ACTIVE,214.41,350.17,59.991,1504105203,"201051344001025","219011344069620",29.80,23.30,0,318.61,414.49,104.1,98.6,0.477,825800.3,825800.3,20369,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105222,2412922.00
08/30/2017 11:00,2,3.359,ACTIVE,215.32,350.77,59.975,1504105203,"201051344000458","219011344069620",29.32,24.00,0,317.40,417.19,99.8,94.4,0.482,829772.0,829772.0,20366,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105223,2412923.00
08/30/2017 11:00,2,3.373,ACTIVE,216.00,352.87,59.986,1504105203,"201051344000853","219011344069620",29.32,23.50,0,322.21,417.19,100.2,94.7,0.473,831267.9,831267.9,20398,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105224,2412924.00
08/30/2017 11:00,2,3.555,ACTIVE,213.96,352.27,59.991,1504105203,"201051344000685","219011344069620",29.58,23.00,0,315.30,415.09,106.6,101.0,0.521,824387.5,824387.5,20415,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105225,2412925.00
08/30/2017 11:00,2,3.539,ACTIVE,214.64,352.87,59.986,1504105203,"201051344000917","219011344069620",29.56,23.80,0,316.80,414.19,105.9,100.3,0.504,821084.0,821084.0,20412,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105226,2412926.00
08/30/2017 11:00,2,3.514,ACTIVE,214.19,351.67,60.018,1504105203,"201051344001145","219011344069620",30.02,22.80,0,317.40,414.79,106.8,101.1,0.495,829128.5,829128.5,20393,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105227,2412927.00
08/30/2017 11:00,2,3.688,ACTIVE,214.87,353.47,59.981,1504105203,"201051344000651","219011344069620",29.46,22.80,0,319.51,418.70,110.0,104.3,0.517,818158.4,818158.4,20384,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105228,2412928.00
08/30/2017 11:00,2,3.602,ACTIVE,212.38,344.45,59.986,1504105203,"274151322000088","219011344069620",29.64,25.00,0,328.52,393.15,108.2,102.5,0.411,1020856.6,1020856.6,20276,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105228,2412929.00
08/30/2017 11:00,2,2.637,ACTIVE,213.29,424.11,59.981,1504105203,"274151322000068","219011344069620",39.52,27.50,0,335.44,473.10,105.5,100.0,0.402,890595.7,890595.7,20701,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105229,2412930.00
08/30/2017 11:00,2,4.150,ACTIVE,214.87,354.07,59.970,1504105203,"201051344001135","219011344069620",29.74,23.50,0,317.10,415.09,125.2,118.9,0.583,813732.8,813732.8,20345,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105230,2412931.00
08/30/2017 11:00,2,4.215,ACTIVE,214.87,352.87,59.949,1504105203,"201051344000594","219011344069620",29.68,24.80,0,316.50,414.49,126.6,120.3,0.566,833283.1,833283.1,20379,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105231,2412932.00
08/30/2017 11:00,2,4.324,ACTIVE,215.32,355.28,60.007,1504105203,"201051344001203","219011344069620",30.00,23.80,0,318.61,415.99,131.4,124.9,0.614,823865.4,823865.4,20413,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105233,2412933.00
08/30/2017 11:00,2,4.373,ACTIVE,212.83,358.28,59.975,1504105203,"274151322000054","219011344069620",28.53,26.30,0,327.62,393.45,126.4,120.1,0.495,1036418.3,1036418.3,20246,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105234,2412934.00
08/30/2017 11:00,2,4.633,ACTIVE,216.00,355.58,59.981,1504105203,"201051344000867","219011344069620",29.70,24.30,0,318.61,412.98,139.3,132.5,0.641,817462.4,817462.4,20414,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105235,2412935.00
08/30/2017 11:00,2,4.711,ACTIVE,215.32,357.08,59.981,1504105203,"201051344001093","219011344069620",29.94,23.00,0,318.00,415.09,142.7,135.8,0.650,821079.1,821079.1,20415,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105236,2412936.00
08/30/2017 11:00,2,4.410,ACTIVE,216.22,355.58,59.981,1504105203,"201051344000900","219011344069620",29.34,23.80,0,319.81,415.99,131.0,124.5,0.597,839561.3,839561.3,20413,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105237,2412937.00
08/30/2017 11:00,2,4.494,ACTIVE,216.45,356.48,59.981,1504105203,"201051344000648","219011344069620",29.68,22.80,0,317.70,415.39,135.3,128.6,0.636,825659.9,825659.9,20382,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105238,2412938.00
08/30/2017 11:00,2,5.033,ACTIVE,217.13,358.28,59.986,1504105203,"201051344000569","219011344069620",29.58,24.30,0,317.40,415.69,150.8,143.6,0.707,841090.6,841090.6,20353,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105239,2412939.00
08/30/2017 11:00,2,5.199,ACTIVE,217.58,359.48,59.981,1504105203,"201051344000983","219011344069620",30.00,23.80,0,318.30,415.39,158.1,150.7,0.760,832045.8,832045.8,20386,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105239,2412940.00
08/30/2017 11:00,2,5.010,ACTIVE,217.35,356.78,59.986,1504105203,"201051344001158","219011344069620",29.10,23.00,0,318.61,418.70,147.7,140.6,0.689,815671.7,815671.7,20391,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105240,2412941.00
08/30/2017 11:00,2,4.869,ACTIVE,217.35,358.88,59.991,1504105203,"201051344000576","219011344069620",29.48,23.50,0,319.51,417.19,145.4,138.4,0.685,830268.5,830268.5,20407,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105241,2412942.00
08/30/2017 11:00,2,4.477,ACTIVE,213.29,361.29,59.970,1504105203,"274151322000087","219011344069620",29.12,28.80,0,328.82,391.64,131.9,125.4,0.477,1012078.7,1012078.7,20514,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504105242,2412943.00
08/30/2017 11:15,2,2.799,ACTIVE,215.54,351.07,59.975,1504106104,"201051344000645","219011344069620",29.06,25.50,0,318.30,400.36,82.4,77.6,0.380,829182.0,829182.0,20373,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106105,2412944.00
08/30/2017 11:15,2,2.432,ACTIVE,212.61,350.47,59.970,1504106104,"274151322000085","219011344069620",28.03,25.80,0,330.03,380.22,69.0,64.6,0.468,1030841.2,1030841.2,20268,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106106,2412945.00
08/30/2017 11:15,2,2.805,ACTIVE,215.32,351.97,59.975,1504106104,"201051344000633","219011344069620",29.02,24.80,0,318.91,400.96,82.5,77.7,0.393,816387.9,816387.9,20429,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106106,2412946.00
08/30/2017 11:15,2,2.762,ACTIVE,215.54,350.47,59.975,1504106104,"201051344000469","219011344069620",29.28,24.30,0,317.40,401.26,81.9,77.2,0.393,820474.0,820474.0,20390,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106107,2412947.00
08/30/2017 11:15,2,2.736,ACTIVE,213.51,349.56,59.965,1504106104,"201051344000646","219011344069620",29.08,24.30,0,317.70,399.16,80.7,76.0,0.384,814569.0,814569.0,20381,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106108,2412948.00
08/30/2017 11:15,2,2.410,ACTIVE,212.16,363.39,59.970,1504106104,"274151322000052","219011344069620",29.12,26.80,0,328.82,379.92,71.2,66.8,0.504,1074548.7,1074548.7,20262,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106109,2412949.00
08/30/2017 11:15,2,2.707,ACTIVE,214.41,349.26,59.981,1504106104,"201051344000585","219011344069620",29.64,23.80,0,318.61,398.26,81.3,76.6,0.380,828997.7,828997.7,20375,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106110,2412950.00
08/30/2017 11:15,2,2.635,ACTIVE,213.51,347.16,59.975,1504106104,"201051344001230","219011344069620",29.52,24.30,0,317.10,391.64,78.8,74.1,0.371,819001.9,819001.9,20423,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106111,2412951.00
08/30/2017 11:15,2,2.648,ACTIVE,214.41,349.26,59.970,1504106104,"201051344000582","219011344069620",29.06,24.30,0,316.80,398.56,78.0,73.4,0.362,807871.4,807871.4,20366,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106112,2412952.00
08/30/2017 11:15,2,2.650,ACTIVE,213.51,347.76,59.986,1504106104,"201051344000955","219011344069620",29.46,24.50,0,316.20,394.05,79.1,74.4,0.371,828282.4,828282.4,20387,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106113,2412953.00
08/30/2017 11:15,2,1.611,ACTIVE,212.61,414.79,59.970,1504106104,"274151322000094","219011344069620",38.35,26.50,0,335.74,463.18,63.0,58.9,0.438,889633.7,889633.7,20692,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106114,2412954.00
08/30/2017 11:15,2,2.666,ACTIVE,215.09,350.17,59.933,1504106104,"201051344000579","219011344069620",29.28,25.00,0,319.81,401.86,79.1,74.4,0.362,838836.9,838836.9,20388,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106115,2412955.00
08/30/2017 11:15,2,2.611,ACTIVE,213.51,349.26,59.991,1504106104,"201051344000890","219011344069620",29.46,24.00,0,318.30,393.15,77.9,73.3,0.358,822419.1,822419.1,20388,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106115,2412956.00
08/30/2017 11:15,2,2.559,ACTIVE,213.96,349.26,59.981,1504106104,"201051344000438","219011344069620",29.76,23.80,0,318.61,397.35,77.1,72.5,0.645,824603.3,824603.3,20372,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106116,2412957.00
08/30/2017 11:15,2,2.572,ACTIVE,213.74,354.67,60.012,1504106104,"201051344000417","219011344069620",19.14,22.50,0,318.00,389.84,49.9,46.2,0.415,730293.3,730293.3,20420,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106117,2412958.00
08/30/2017 11:15,2,2.285,ACTIVE,211.93,359.48,59.954,1504106104,"274151322000083","219011344069620",28.78,26.80,0,329.43,379.32,66.6,62.3,0.491,1063656.5,1063656.5,20280,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106118,2412959.00
08/30/2017 11:15,2,2.389,ACTIVE,212.61,349.86,59.959,1504106104,"274151322000076","219011344069620",29.70,27.00,0,329.13,381.42,71.8,67.4,0.499,1135940.9,1135940.9,20265,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106119,2412960.00
08/30/2017 11:15,2,2.574,ACTIVE,214.41,360.69,59.975,1504106104,"201051344000868","219011344069620",28.78,24.30,0,318.61,400.66,75.1,70.6,0.610,818781.5,818781.5,20401,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106120,2412961.00
08/30/2017 11:15,2,2.346,ACTIVE,211.93,365.49,59.949,1504106104,"274151322000095","219011344069620",29.40,26.80,0,329.13,379.92,69.9,65.5,0.482,1124971.7,1124971.7,20294,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106121,2412962.00
08/30/2017 11:15,2,2.527,ACTIVE,214.87,356.78,59.975,1504106104,"201051344000988","219011344069620",18.96,23.30,0,321.31,393.15,48.5,44.9,0.407,702516.8,702516.8,20372,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106122,2412963.00
08/30/2017 11:15,2,2.486,ACTIVE,213.74,360.38,59.965,1504106104,"201051344001025","219011344069620",29.42,24.50,0,318.30,397.96,74.0,69.5,0.610,825819.0,825819.0,20370,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106123,2412964.00
08/30/2017 11:15,2,2.439,ACTIVE,214.87,360.69,59.954,1504106104,"201051344000458","219011344069620",29.14,25.50,0,318.30,400.36,72.0,67.6,0.619,829790.1,829790.1,20367,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106124,2412965.00
08/30/2017 11:15,2,2.461,ACTIVE,215.32,363.39,59.970,1504106104,"201051344000853","219011344069620",28.86,25.30,0,320.41,399.76,71.9,67.5,0.583,831286.1,831286.1,20399,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106124,2412966.00
08/30/2017 11:15,2,2.395,ACTIVE,213.74,361.59,59.928,1504106104,"201051344000685","219011344069620",29.44,24.00,0,316.80,396.15,71.5,67.0,0.610,824405.9,824405.9,20416,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106125,2412967.00
08/30/2017 11:15,2,2.410,ACTIVE,214.19,361.29,59.981,1504106104,"201051344000917","219011344069620",28.94,25.00,0,318.91,396.15,70.7,66.3,0.597,821102.1,821102.1,20413,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106126,2412968.00
08/30/2017 11:15,2,2.395,ACTIVE,213.74,360.38,59.970,1504106104,"201051344001145","219011344069620",29.02,23.50,0,318.61,395.85,70.4,66.0,0.579,829146.8,829146.8,20394,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106127,2412969.00
08/30/2017 11:15,2,2.387,ACTIVE,214.41,361.59,59.922,1504106104,"201051344000651","219011344069620",29.30,24.30,0,318.91,397.96,70.8,66.4,0.583,818177.0,818177.0,20385,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106128,2412970.00
08/30/2017 11:15,2,2.082,ACTIVE,211.93,348.66,59.981,1504106104,"274151322000088","219011344069620",28.51,25.50,0,330.03,379.92,60.1,56.1,0.407,1020872.5,1020872.5,20277,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106129,2412971.00
08/30/2017 11:15,2,1.447,ACTIVE,213.06,426.51,59.959,1504106104,"274151322000068","219011344069620",38.92,27.50,0,335.74,461.68,56.6,52.7,0.380,890610.6,890610.6,20702,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106130,2412972.00
08/30/2017 11:15,2,2.348,ACTIVE,213.74,360.08,59.991,1504106104,"201051344001135","219011344069620",29.38,24.00,0,318.30,398.26,69.8,65.5,0.575,813751.2,813751.2,20346,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106131,2412973.00
08/30/2017 11:15,2,2.326,ACTIVE,213.96,357.68,59.965,1504106104,"201051344000594","219011344069620",29.64,26.30,0,317.40,401.26,69.9,65.5,0.557,833301.6,833301.6,20380,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106132,2412974.00
08/30/2017 11:15,2,2.369,ACTIVE,213.96,359.78,59.938,1504106104,"201051344001203","219011344069620",28.92,24.80,0,317.70,398.86,69.4,65.1,0.579,823883.9,823883.9,20414,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106133,2412975.00
08/30/2017 11:15,2,2.035,ACTIVE,212.38,359.78,59.959,1504106104,"274151322000054","219011344069620",28.35,26.50,0,328.22,380.52,58.4,54.5,0.398,1036434.0,1036434.0,20247,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106134,2412976.00
08/30/2017 11:15,2,2.324,ACTIVE,214.64,358.58,59.959,1504106104,"201051344000867","219011344069620",29.00,25.50,0,318.00,400.06,68.3,64.0,0.557,817480.7,817480.7,20415,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106135,2412977.00
08/30/2017 11:15,2,2.260,ACTIVE,213.96,358.88,59.991,1504106104,"201051344001093","219011344069620",29.42,24.50,0,317.40,397.05,67.4,63.1,0.544,821097.3,821097.3,20416,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106135,2412978.00
08/30/2017 11:15,2,2.275,ACTIVE,214.64,359.18,59.928,1504106104,"201051344000900","219011344069620",28.96,25.00,0,318.30,401.26,66.8,62.6,0.548,839579.4,839579.4,20414,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106137,2412979.00
08/30/2017 11:15,2,2.244,ACTIVE,214.64,360.38,59.991,1504106104,"201051344000648","219011344069620",28.86,24.30,0,317.10,400.36,65.6,61.4,0.544,825677.8,825677.8,20383,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106137,2412980.00
08/30/2017 11:15,2,2.230,ACTIVE,214.64,360.08,59.933,1504106104,"201051344000569","219011344069620",29.06,25.30,0,318.30,400.36,65.6,61.4,0.544,841108.6,841108.6,20354,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106138,2412981.00
08/30/2017 11:15,2,2.256,ACTIVE,214.64,359.18,59.965,1504106104,"201051344000983","219011344069620",28.94,25.30,0,318.30,400.66,66.1,61.9,0.552,832063.9,832063.9,20387,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106139,2412982.00
08/30/2017 11:15,2,2.215,ACTIVE,214.64,360.38,59.954,1504106104,"201051344001158","219011344069620",29.20,24.30,0,318.61,400.96,65.5,61.3,0.566,815689.8,815689.8,20392,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106140,2412983.00
08/30/2017 11:15,2,2.170,ACTIVE,214.87,359.78,59.922,1504106104,"201051344000576","219011344069620",29.12,25.00,0,317.10,401.26,64.0,59.9,0.530,830286.2,830286.2,20408,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106141,2412984.00
08/30/2017 11:15,2,1.959,ACTIVE,212.38,354.97,59.954,1504106104,"274151322000087","219011344069620",28.43,29.50,0,330.03,377.82,56.4,52.5,0.367,1012094.3,1012094.3,20515,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504106142,2412985.00
08/30/2017 11:30,2,4.170,ALERT,217.58,356.48,59.949,1504107003,"201051344000645","219011344069620",28.47,28.80,0,307.48,526.00,120.2,114.1,0.544,829208.3,829208.3,20374,0,0,0,L,1122011218,0,124.04,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107005,2412986.00
08/30/2017 11:30,2,3.912,ACTIVE,214.19,360.69,59.959,1504107003,"274151322000085","219011344069620",27.43,30.00,0,297.87,404.27,108.6,102.9,0.411,1030865.0,1030865.0,20269,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107006,2412987.00
08/30/2017 11:30,2,4.303,ACTIVE,217.13,357.38,59.970,1504107003,"201051344000633","219011344069620",28.86,28.00,0,319.21,430.72,125.8,119.5,0.597,816415.1,816415.1,20430,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107007,2412988.00
08/30/2017 11:30,2,4.309,ALERT,217.80,359.18,59.970,1504107003,"201051344000469","219011344069620",28.53,26.50,0,307.48,518.49,124.5,118.2,0.583,820501.0,820501.0,20391,0,0,0,L,1122011218,0,123.59,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107009,2412989.00
08/30/2017 11:30,2,4.381,ALERT,215.09,355.28,59.975,1504107003,"201051344000646","219011344069620",29.16,25.80,0,299.07,526.30,129.3,122.9,0.610,814596.3,814596.3,20382,0,0,0,L,1122011218,0,124.04,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107011,2412990.00
08/30/2017 11:30,2,4.133,ALERT,214.19,348.36,59.959,1504107003,"274151322000052","219011344069620",28.75,31.80,0,296.06,406.67,120.2,114.1,0.473,1074574.1,1074574.1,20263,0,0,0,L,1151911521,0,122.23,123.59,0002,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107013,2412991.00
08/30/2017 11:30,2,4.889,ALERT,216.45,358.28,59.970,1504107003,"201051344000585","219011344069620",29.28,26.50,0,298.17,522.09,145.0,138.0,0.672,829025.3,829025.3,20376,0,0,0,L,1122011218,0,124.04,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107015,2412992.00
08/30/2017 11:30,2,5.369,ALERT,215.77,356.78,59.970,1504107003,"201051344001230","219011344069620",28.86,26.80,0,299.37,521.79,157.2,149.8,0.734,819029.3,819029.3,20424,0,0,0,L,1122011218,0,124.27,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107016,2412993.00
08/30/2017 11:30,2,5.455,ALERT,217.13,361.59,59.959,1504107003,"201051344000582","219011344069620",28.75,27.30,0,301.77,519.39,158.7,151.3,0.703,807898.6,807898.6,20367,0,0,0,L,1122011218,0,124.49,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107018,2412994.00
08/30/2017 11:30,2,5.662,ALERT,216.00,360.38,60.002,1504107003,"201051344000955","219011344069620",29.40,26.80,0,299.97,527.50,168.6,160.8,0.800,828310.3,828310.3,20388,0,0,0,L,1122011218,0,123.81,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107020,2412995.00
08/30/2017 11:30,2,4.127,ACTIVE,214.64,435.23,59.991,1504107003,"274151322000094","219011344069620",39.18,31.30,0,387.44,478.81,164.1,156.4,0.636,889657.1,889657.1,20693,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107021,2412996.00
08/30/2017 11:30,2,6.062,ALERT,219.61,364.89,59.965,1504107003,"201051344000579","219011344069620",28.78,27.50,0,309.59,524.50,176.9,168.8,0.809,838864.6,838864.6,20389,0,0,0,L,1122011218,0,124.72,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107023,2412997.00
08/30/2017 11:30,2,6.453,ALERT,216.67,361.29,59.965,1504107003,"201051344000890","219011344069620",28.96,26.50,0,294.86,522.39,189.0,180.5,0.835,822446.9,822446.9,20389,0,0,0,L,1122011218,0,124.72,122.68,0400,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107024,2412998.00
08/30/2017 11:30,2,5.334,ALERT,216.90,360.08,59.965,1504107003,"201051344000438","219011344069620",29.64,26.30,0,303.88,523.29,159.9,152.4,0.747,824631.4,824631.4,20373,0,0,0,L,1122011218,0,124.72,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107026,2412999.00
08/30/2017 11:30,2,5.266,ALERT,216.67,354.97,59.970,1504107003,"201051344000417","219011344069620",18.91,25.00,0,290.65,403.67,100.9,95.4,0.473,730311.5,730311.5,20421,0,0,0,L,1122011218,0,124.04,123.14,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107028,2413000.00
08/30/2017 11:30,2,4.814,ACTIVE,214.19,349.56,59.965,1504107003,"274151322000083","219011344069620",28.49,32.20,0,299.97,406.97,138.7,131.9,0.544,1063682.2,1063682.2,20281,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107029,2413001.00
08/30/2017 11:30,2,4.963,ALERT,215.32,351.37,59.949,1504107003,"274151322000076","219011344069620",29.38,32.20,0,304.18,520.89,147.6,140.6,0.557,1135968.1,1135968.1,20266,0,0,0,L,1151911521,0,123.14,124.04,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107031,2413002.00
08/30/2017 11:30,2,5.057,ALERT,217.58,359.18,59.970,1504107003,"201051344000868","219011344069620",28.69,27.30,0,307.48,521.79,146.9,139.8,0.663,818809.1,818809.1,20402,0,0,0,L,1122011218,0,123.81,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107033,2413003.00
08/30/2017 11:30,2,5.172,ALERT,214.19,351.07,59.965,1504107003,"274151322000095","219011344069620",29.68,32.40,0,304.48,517.28,155.5,148.2,0.592,1124999.1,1124999.1,20295,0,0,0,L,1151911521,0,123.14,123.14,0400,24,0,0,0,0,0,0,201,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107034,2413004.00
08/30/2017 11:30,2,4.939,ACTIVE,218.48,357.08,59.933,1504107003,"201051344000988","219011344069620",18.91,26.50,0,318.91,409.38,94.6,89.4,0.438,702535.3,702535.3,20373,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107035,2413005.00
08/30/2017 11:30,2,4.959,ALERT,216.67,357.38,59.959,1504107003,"201051344001025","219011344069620",28.98,27.50,0,299.07,519.09,145.6,138.6,0.663,825847.3,825847.3,20371,0,0,0,L,1122011218,0,124.04,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107037,2413006.00
08/30/2017 11:30,2,4.693,ALERT,218.26,358.88,59.975,1504107003,"201051344000458","219011344069620",28.49,28.30,0,308.09,521.79,135.4,128.8,0.650,829817.3,829817.3,20368,0,0,0,L,1122011218,0,124.27,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107039,2413007.00
08/30/2017 11:30,2,4.504,ALERT,218.48,359.78,59.975,1504107003,"201051344000853","219011344069620",28.71,28.50,0,307.78,525.40,130.8,124.3,0.619,831313.7,831313.7,20400,0,0,0,L,1122011218,0,124.72,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107041,2413008.00
08/30/2017 11:30,2,4.258,ALERT,216.00,355.58,59.965,1504107003,"201051344000685","219011344069620",29.18,26.50,0,303.28,513.98,125.9,119.6,0.610,824434.2,824434.2,20417,0,0,0,L,1122011218,0,124.49,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107043,2413009.00
08/30/2017 11:30,2,4.072,ALERT,216.45,357.08,59.981,1504107003,"201051344000917","219011344069620",29.12,28.30,0,300.27,520.89,120.2,114.0,0.544,821130.3,821130.3,20414,0,0,0,L,1122011218,0,123.81,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107044,2413010.00
08/30/2017 11:30,2,3.957,ALERT,215.54,354.37,59.981,1504107003,"201051344001145","219011344069620",28.94,26.30,0,299.07,520.59,116.0,110.0,0.535,829175.1,829175.1,20395,0,0,0,L,1122011218,0,123.59,122.68,0400,25,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107046,2413011.00
08/30/2017 11:30,2,3.871,ACTIVE,216.22,355.88,59.970,1504107003,"201051344000651","219011344069620",28.78,27.50,0,305.08,428.31,112.8,106.9,0.517,818205.7,818205.7,20386,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107047,2413012.00
08/30/2017 11:30,2,3.416,ACTIVE,213.51,351.97,59.954,1504107003,"274151322000088","219011344069620",28.23,30.00,0,298.17,406.07,97.7,92.3,0.367,1020898.0,1020898.0,20278,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107048,2413013.00
08/30/2017 11:30,2,2.318,ALERT,214.41,424.71,59.970,1504107003,"274151322000068","219011344069620",39.06,32.00,0,338.14,517.28,92.0,86.8,0.345,890633.5,890633.5,20703,0,0,0,L,1151911521,0,123.14,123.59,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107050,2413014.00
08/30/2017 11:30,2,3.660,ALERT,215.77,353.17,59.959,1504107003,"201051344001135","219011344069620",28.78,26.80,0,297.87,514.58,106.8,101.1,0.495,813779.6,813779.6,20347,0,0,0,L,1122011218,0,123.59,122.91,0400,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107052,2413015.00
08/30/2017 11:30,2,3.615,ALERT,215.77,354.37,59.959,1504107003,"201051344000594","219011344069620",28.80,29.80,0,306.58,506.16,105.5,100.0,0.477,833330.0,833330.0,20381,0,0,0,L,1122011218,0,123.14,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107053,2413016.00
08/30/2017 11:30,2,3.564,ALERT,216.00,353.47,59.986,1504107003,"201051344001203","219011344069620",28.80,27.50,0,301.47,518.18,103.9,98.4,0.486,823912.6,823912.6,20415,0,0,0,L,1122011218,0,124.27,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107055,2413017.00
08/30/2017 11:30,2,3.152,ALERT,213.51,352.57,59.954,1504107003,"274151322000054","219011344069620",27.77,31.50,0,296.66,406.37,88.6,83.6,0.331,1036459.2,1036459.2,20248,0,0,0,L,1151911521,0,122.91,122.91,0002,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107057,2413018.00
08/30/2017 11:30,2,3.451,ACTIVE,216.22,352.87,59.965,1504107003,"201051344000867","219011344069620",28.41,29.00,0,318.61,428.01,99.3,93.9,0.451,817509.3,817509.3,20416,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107058,2413019.00
08/30/2017 11:30,2,3.402,ALERT,215.77,354.37,59.986,1504107003,"201051344001093","219011344069620",29.00,27.00,0,302.68,522.69,99.9,94.5,0.460,821125.8,821125.8,20417,0,0,0,L,1122011218,0,123.59,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107060,2413020.00
08/30/2017 11:30,2,3.391,ALERT,216.45,353.77,59.970,1504107003,"201051344000900","219011344069620",28.13,28.80,0,307.48,517.28,96.6,91.3,0.446,839607.6,839607.6,20415,0,0,0,L,1122011218,0,123.59,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107061,2413021.00
08/30/2017 11:30,2,3.254,ACTIVE,216.45,351.97,59.991,1504107003,"201051344000648","219011344069620",28.61,27.50,0,318.61,430.72,94.3,89.1,0.442,825705.9,825705.9,20384,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107062,2413022.00
08/30/2017 11:30,2,3.250,ALERT,216.45,353.17,59.970,1504107003,"201051344000569","219011344069620",28.41,29.00,0,308.69,522.99,93.5,88.3,0.446,841136.5,841136.5,20355,0,0,0,L,1122011218,0,122.91,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107064,2413023.00
08/30/2017 11:30,2,3.295,ALERT,216.67,352.27,59.970,1504107003,"201051344000983","219011344069620",28.17,28.50,0,308.69,527.20,93.9,88.7,0.442,832091.8,832091.8,20388,0,0,0,L,1122011218,0,123.59,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107066,2413024.00
08/30/2017 11:30,2,3.270,ALERT,216.45,352.57,59.959,1504107003,"201051344001158","219011344069620",28.27,27.80,0,307.78,518.79,93.5,88.4,0.438,815717.7,815717.7,20393,0,0,0,L,1122011218,0,123.14,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107068,2413025.00
08/30/2017 11:30,2,3.145,ALERT,216.67,353.47,59.965,1504107003,"201051344000576","219011344069620",28.57,28.80,0,308.09,519.99,91.0,85.9,0.420,830314.0,830314.0,20409,0,0,0,L,1122011218,0,123.59,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107070,2413026.00
08/30/2017 11:30,2,2.924,ALERT,213.74,348.96,59.965,1504107003,"274151322000087","219011344069620",28.19,36.80,0,298.17,405.17,83.4,78.6,0.296,1012120.1,1012120.1,20516,0,0,0,L,1151911521,0,122.68,123.14,0002,29,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107071,2413027.00
08/30/2017 11:45,2,0.885,ACTIVE,213.96,345.66,59.959,1504107903,"201051344000645","219011344069620",27.77,27.00,0,321.31,419.90,24.9,22.1,0.186,829223.2,829223.2,20376,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107904,2413028.00
08/30/2017 11:45,2,0.754,ACTIVE,212.83,346.26,59.959,1504107903,"274151322000085","219011344069620",27.27,27.30,0,325.52,394.65,20.8,18.2,0.128,1030877.7,1030877.7,20270,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107905,2413029.00
08/30/2017 11:45,2,0.893,ACTIVE,213.96,347.16,59.965,1504107903,"201051344000633","219011344069620",28.57,25.50,0,320.41,421.10,25.9,23.0,0.199,816430.3,816430.3,20431,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107906,2413030.00
08/30/2017 11:45,2,0.900,ACTIVE,213.29,345.06,59.981,1504107903,"201051344000469","219011344069620",28.29,24.80,0,319.21,422.60,25.8,23.0,0.203,820516.1,820516.1,20393,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107907,2413031.00
08/30/2017 11:45,2,0.889,ACTIVE,213.06,345.96,59.986,1504107903,"201051344000646","219011344069620",28.98,23.30,0,317.40,417.79,26.2,23.3,0.199,814611.5,814611.5,20384,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107908,2413032.00
08/30/2017 11:45,2,0.801,ACTIVE,211.93,342.35,59.954,1504107903,"274151322000052","219011344069620",27.73,27.50,0,324.32,397.96,22.5,19.8,0.155,1074587.5,1074587.5,20265,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107909,2413033.00
08/30/2017 11:45,2,0.939,ACTIVE,213.51,346.56,59.970,1504107903,"201051344000585","219011344069620",28.65,24.00,0,318.61,418.70,27.3,24.4,0.199,829040.7,829040.7,20378,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107909,2413034.00
08/30/2017 11:45,2,0.877,ACTIVE,213.06,344.45,59.954,1504107903,"201051344001230","219011344069620",28.86,24.30,0,317.40,419.90,25.7,22.9,0.194,819044.3,819044.3,20426,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107910,2413035.00
08/30/2017 11:45,2,0.887,ACTIVE,213.74,346.56,59.922,1504107903,"201051344000582","219011344069620",28.41,25.50,0,318.30,422.00,25.6,22.8,0.194,807913.4,807913.4,20369,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107911,2413036.00
08/30/2017 11:45,2,0.912,ACTIVE,213.06,345.36,59.907,1504107903,"201051344000955","219011344069620",28.86,24.30,0,316.80,418.70,26.7,23.8,0.203,828325.4,828325.4,20390,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107912,2413037.00
08/30/2017 11:45,2,0.512,ACTIVE,212.61,399.76,59.944,1504107903,"274151322000094","219011344069620",37.55,28.00,0,338.14,464.38,19.4,16.8,0.124,889668.8,889668.8,20694,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107913,2413038.00
08/30/2017 11:45,2,0.936,ACTIVE,213.51,345.66,59.965,1504107903,"201051344000579","219011344069620",28.77,25.50,0,321.31,423.50,27.3,24.4,0.199,838879.7,838879.7,20391,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107914,2413039.00
08/30/2017 11:45,2,0.928,ACTIVE,213.29,344.76,59.954,1504107903,"201051344000890","219011344069620",28.57,24.50,0,320.11,418.39,26.9,24.0,0.194,822461.8,822461.8,20391,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107915,2413040.00
08/30/2017 11:45,2,0.908,ACTIVE,213.74,346.56,59.917,1504107903,"201051344000438","219011344069620",28.47,24.30,0,318.30,418.09,26.2,23.4,0.199,824646.1,824646.1,20375,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107916,2413041.00
08/30/2017 11:45,2,0.932,ACTIVE,213.51,343.55,59.959,1504107903,"201051344000417","219011344069620",18.49,23.50,0,320.71,393.75,17.5,14.9,0.128,730320.9,730320.9,20423,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107917,2413042.00
08/30/2017 11:45,2,0.773,ACTIVE,212.38,345.66,59.954,1504107903,"274151322000083","219011344069620",27.83,28.30,0,325.52,398.26,21.8,19.1,0.150,1063694.8,1063694.8,20282,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107918,2413043.00
08/30/2017 11:45,2,0.822,ACTIVE,212.83,347.76,59.954,1504107903,"274151322000076","219011344069620",28.51,27.30,0,325.22,401.86,23.7,21.0,0.155,1135981.8,1135981.8,20268,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107918,2413044.00
08/30/2017 11:45,2,0.916,ACTIVE,213.51,344.76,59.949,1504107903,"201051344000868","219011344069620",28.17,25.30,0,318.30,415.99,26.2,23.3,0.194,818823.4,818823.4,20404,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107919,2413045.00
08/30/2017 11:45,2,0.793,ACTIVE,212.38,344.45,59.944,1504107903,"274151322000095","219011344069620",28.73,28.30,0,324.92,400.66,23.1,20.3,0.155,1125012.4,1125012.4,20297,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107920,2413046.00
08/30/2017 11:45,2,0.895,ACTIVE,213.51,344.15,59.986,1504107903,"201051344000988","219011344069620",18.57,24.50,0,321.91,398.86,16.8,14.3,0.137,702544.4,702544.4,20374,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107921,2413047.00
08/30/2017 11:45,2,0.914,ACTIVE,213.29,344.45,59.959,1504107903,"201051344001025","219011344069620",28.69,24.80,0,321.31,418.09,26.6,23.8,0.194,825861.8,825861.8,20373,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107922,2413048.00
08/30/2017 11:45,2,0.900,ACTIVE,213.51,344.45,59.954,1504107903,"201051344000458","219011344069620",28.15,26.50,0,318.91,420.50,25.7,22.9,0.208,829831.2,829831.2,20370,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107923,2413049.00
08/30/2017 11:45,2,0.896,ACTIVE,214.19,347.16,59.954,1504107903,"201051344000853","219011344069620",28.27,26.00,0,322.51,420.80,25.7,22.9,0.203,831327.6,831327.6,20402,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107924,2413050.00
08/30/2017 11:45,2,0.889,ACTIVE,213.51,346.86,59.949,1504107903,"201051344000685","219011344069620",28.39,24.30,0,318.00,419.00,25.6,22.8,0.203,824448.2,824448.2,20419,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107925,2413051.00
08/30/2017 11:45,2,0.891,ACTIVE,213.51,346.26,59.986,1504107903,"201051344000917","219011344069620",28.69,25.80,0,319.81,418.70,25.9,23.1,0.203,821144.3,821144.3,20416,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107926,2413052.00
08/30/2017 11:45,2,0.900,ACTIVE,213.51,345.96,59.949,1504107903,"201051344001145","219011344069620",28.63,24.00,0,321.91,419.30,26.1,23.3,0.194,829189.0,829189.0,20397,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107927,2413053.00
08/30/2017 11:45,2,0.910,ACTIVE,213.74,346.86,59.954,1504107903,"201051344000651","219011344069620",28.09,25.00,0,321.61,422.30,25.9,23.1,0.199,818219.7,818219.7,20387,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107927,2413054.00
08/30/2017 11:45,2,0.748,ACTIVE,212.38,342.05,59.938,1504107903,"274151322000088","219011344069620",27.63,26.80,0,324.62,398.56,21.0,18.3,0.137,1020909.6,1020909.6,20279,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107928,2413055.00
08/30/2017 11:45,2,0.533,ACTIVE,213.06,406.37,59.949,1504107903,"274151322000068","219011344069620",37.89,28.30,0,337.84,461.38,20.6,17.9,0.128,890644.5,890644.5,20705,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107929,2413056.00
08/30/2017 11:45,2,0.947,ACTIVE,213.29,345.36,59.970,1504107903,"201051344001135","219011344069620",28.25,24.50,0,320.41,419.00,27.1,24.3,0.203,813793.5,813793.5,20349,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107930,2413057.00
08/30/2017 11:45,2,0.916,ACTIVE,213.29,345.36,59.928,1504107903,"201051344000594","219011344069620",28.73,27.00,0,317.70,416.89,26.7,23.9,0.203,833344.0,833344.0,20383,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107931,2413058.00
08/30/2017 11:45,2,0.928,ACTIVE,213.74,345.96,59.944,1504107903,"201051344001203","219011344069620",28.51,25.50,0,321.31,422.30,26.9,24.0,0.203,823926.5,823926.5,20417,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107932,2413059.00
08/30/2017 11:45,2,0.777,ACTIVE,212.38,342.35,59.949,1504107903,"274151322000054","219011344069620",27.25,27.30,0,324.32,397.66,21.4,18.7,0.137,1036470.6,1036470.6,20250,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107933,2413060.00
08/30/2017 11:45,2,0.947,ACTIVE,213.74,344.76,59.954,1504107903,"201051344000867","219011344069620",28.15,26.50,0,320.11,415.99,27.0,24.1,0.203,817523.0,817523.0,20417,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107934,2413061.00
08/30/2017 11:45,2,0.926,ACTIVE,213.51,346.86,59.970,1504107903,"201051344001093","219011344069620",28.27,25.30,0,321.01,418.70,26.6,23.7,0.194,821139.4,821139.4,20419,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107935,2413062.00
08/30/2017 11:45,2,0.906,ACTIVE,213.51,345.96,59.949,1504107903,"201051344000900","219011344069620",28.33,26.30,0,320.71,421.10,26.1,23.2,0.208,839621.1,839621.1,20417,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107936,2413063.00
