ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 11:45,2,0.912,ACTIVE,213.74,345.66,59.949,1504107903,"201051344000648","219011344069620",28.23,25.50,0,318.91,419.60,26.1,23.3,0.203,825719.1,825719.1,20385,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107937,2413064.00
08/30/2017 11:45,2,0.934,ACTIVE,213.74,345.06,59.949,1504107903,"201051344000569","219011344069620",28.07,26.50,0,320.71,421.40,26.6,23.7,0.203,841149.8,841149.8,20357,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107938,2413065.00
08/30/2017 11:45,2,0.945,ACTIVE,213.74,345.36,59.922,1504107903,"201051344000983","219011344069620",28.31,26.30,0,320.11,421.10,27.1,24.2,0.208,832105.2,832105.2,20390,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107939,2413066.00
08/30/2017 11:45,2,0.932,ACTIVE,213.74,345.36,59.949,1504107903,"201051344001158","219011344069620",28.01,25.00,0,319.21,421.10,26.5,23.6,0.208,815731.0,815731.0,20395,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107939,2413067.00
08/30/2017 11:45,2,0.900,ACTIVE,214.19,346.86,59.949,1504107903,"201051344000576","219011344069620",28.05,26.50,0,320.41,421.10,25.6,22.8,0.203,830327.0,830327.0,20411,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107940,2413068.00
08/30/2017 11:45,2,0.785,ACTIVE,212.61,342.35,59.949,1504107903,"274151322000087","219011344069620",27.75,33.30,0,324.02,396.75,22.0,19.3,0.124,1012131.4,1012131.4,20518,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504107941,2413069.00
08/30/2017 12:00,2,1.938,ACTIVE,215.77,356.18,60.049,1504108803,"201051344000645","219011344069620",28.96,25.80,0,335.44,385.93,56.9,52.9,0.473,829229.9,829229.9,20377,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108804,2413070.00
08/30/2017 12:00,2,1.752,ACTIVE,213.06,352.27,59.991,1504108803,"274151322000085","219011344069620",28.19,26.30,0,335.14,368.80,50.0,46.4,0.331,1030883.2,1030883.2,20271,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108805,2413071.00
08/30/2017 12:00,2,1.955,ACTIVE,215.77,359.18,59.922,1504108803,"201051344000633","219011344069620",29.44,24.30,0,334.54,386.83,58.4,54.4,0.495,816437.2,816437.2,20432,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108806,2413072.00
08/30/2017 12:00,2,1.965,ACTIVE,216.00,357.98,60.049,1504108803,"201051344000469","219011344069620",29.40,23.30,0,333.03,387.74,58.5,54.6,0.491,820523.0,820523.0,20394,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108807,2413073.00
08/30/2017 12:00,2,1.986,ACTIVE,213.96,356.78,60.071,1504108803,"201051344000646","219011344069620",29.28,22.30,0,333.93,387.44,58.9,54.9,0.491,814618.5,814618.5,20385,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108808,2413074.00
08/30/2017 12:00,2,1.787,ACTIVE,213.06,359.18,60.012,1504108803,"274151322000052","219011344069620",29.32,26.00,0,334.54,369.40,53.1,49.3,0.371,1074593.4,1074593.4,20266,0,0,0,L,1151911521,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108809,2413075.00
08/30/2017 12:00,2,1.998,ACTIVE,214.87,360.38,60.012,1504108803,"201051344000585","219011344069620",29.74,22.50,0,335.14,387.14,60.2,56.2,0.495,829048.0,829048.0,20379,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108810,2413076.00
08/30/2017 12:00,2,1.938,ACTIVE,213.96,355.88,60.007,1504108803,"201051344001230","219011344069620",29.88,23.00,0,332.73,386.53,58.7,54.7,0.482,819051.2,819051.2,20427,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108811,2413077.00
08/30/2017 12:00,2,1.943,ACTIVE,215.09,357.38,60.007,1504108803,"201051344000582","219011344069620",29.52,24.30,0,335.74,387.14,58.0,54.1,0.473,807920.2,807920.2,20370,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108812,2413078.00
08/30/2017 12:00,2,1.982,ACTIVE,214.19,356.18,60.039,1504108803,"201051344000955","219011344069620",29.50,22.80,0,333.93,386.53,59.3,55.3,0.499,828332.5,828332.5,20391,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108812,2413079.00
08/30/2017 12:00,2,1.188,ACTIVE,213.29,421.10,60.007,1504108803,"274151322000094","219011344069620",39.54,26.80,0,335.74,443.64,47.1,43.5,0.314,889673.9,889673.9,20695,0,0,0,L,1151911521,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108813,2413080.00
08/30/2017 12:00,2,1.977,ACTIVE,216.00,359.78,60.034,1504108803,"201051344000579","219011344069620",29.66,24.00,0,335.44,387.44,59.4,55.4,0.491,838886.9,838886.9,20392,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108814,2413081.00
08/30/2017 12:00,2,1.965,ACTIVE,214.19,356.18,59.996,1504108803,"201051344000890","219011344069620",29.72,23.30,0,334.54,387.44,59.1,55.2,0.477,822468.9,822468.9,20392,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108815,2413082.00
08/30/2017 12:00,2,1.938,ACTIVE,214.64,357.98,60.018,1504108803,"201051344000438","219011344069620",29.80,23.00,0,335.44,388.34,58.5,54.5,0.491,824653.2,824653.2,20376,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108816,2413083.00
08/30/2017 12:00,2,1.953,ACTIVE,214.41,351.07,59.996,1504108803,"201051344000417","219011344069620",19.20,22.50,0,334.54,373.31,38.0,34.8,0.314,730325.4,730325.4,20424,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108817,2413084.00
08/30/2017 12:00,2,1.734,ACTIVE,213.06,357.08,60.007,1504108803,"274151322000083","219011344069620",29.08,26.80,0,334.84,369.40,51.1,47.4,0.349,1063700.7,1063700.7,20283,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108818,2413085.00
08/30/2017 12:00,2,1.838,ACTIVE,213.51,358.88,60.012,1504108803,"274151322000076","219011344069620",29.58,25.80,0,335.44,373.31,55.1,51.2,0.376,1135988.2,1135988.2,20269,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108819,2413086.00
08/30/2017 12:00,2,1.926,ACTIVE,215.32,356.78,60.039,1504108803,"201051344000868","219011344069620",29.34,24.00,0,333.63,385.93,57.2,53.3,0.468,818830.4,818830.4,20405,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108820,2413087.00
08/30/2017 12:00,2,1.797,ACTIVE,212.83,350.77,59.986,1504108803,"274151322000095","219011344069620",29.54,26.50,0,335.44,370.90,53.7,49.9,0.354,1125018.7,1125018.7,20298,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108821,2413088.00
08/30/2017 12:00,2,1.928,ACTIVE,215.54,353.47,60.007,1504108803,"201051344000988","219011344069620",19.02,23.50,0,334.24,373.61,37.2,34.0,0.305,702548.8,702548.8,20375,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108822,2413089.00
08/30/2017 12:00,2,1.924,ACTIVE,214.19,355.88,60.055,1504108803,"201051344001025","219011344069620",29.24,23.30,0,334.84,388.94,57.0,53.1,0.464,825869.0,825869.0,20374,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108822,2413090.00
08/30/2017 12:00,2,1.877,ACTIVE,215.77,355.28,59.949,1504108803,"201051344000458","219011344069620",28.98,25.00,0,334.54,386.53,55.1,51.3,0.464,829838.1,829838.1,20371,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108823,2413091.00
08/30/2017 12:00,2,1.844,ACTIVE,216.22,358.28,59.981,1504108803,"201051344000853","219011344069620",29.56,24.50,0,335.74,385.33,55.3,51.4,0.473,831334.5,831334.5,20403,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108824,2413092.00
08/30/2017 12:00,2,1.820,ACTIVE,214.41,355.88,60.012,1504108803,"201051344000685","219011344069620",29.66,22.80,0,335.14,387.44,54.8,50.9,0.473,824455.2,824455.2,20420,0,0,0,L,1122011218,0,123.81,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108825,2413093.00
08/30/2017 12:00,2,1.830,ACTIVE,214.41,356.48,60.023,1504108803,"201051344000917","219011344069620",29.38,24.30,0,334.54,387.74,54.5,50.7,0.446,821151.3,821151.3,20417,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108826,2413094.00
08/30/2017 12:00,2,1.816,ACTIVE,214.19,355.28,60.002,1504108803,"201051344001145","219011344069620",29.50,22.50,0,334.84,388.04,54.2,50.4,0.442,829196.1,829196.1,20398,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108827,2413095.00
08/30/2017 12:00,2,1.803,ACTIVE,214.64,356.48,60.023,1504108803,"201051344000651","219011344069620",29.60,23.30,0,335.14,386.83,54.2,50.4,0.442,818226.7,818226.7,20388,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108828,2413096.00
08/30/2017 12:00,2,1.576,ACTIVE,212.83,356.18,60.018,1504108803,"274151322000088","219011344069620",28.75,25.50,0,333.93,368.80,45.9,42.4,0.305,1020915.3,1020915.3,20280,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108829,2413097.00
08/30/2017 12:00,2,1.072,ACTIVE,213.74,430.42,59.991,1504108803,"274151322000068","219011344069620",39.84,27.00,0,335.44,449.95,43.2,39.8,0.283,890649.9,890649.9,20706,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108830,2413098.00
08/30/2017 12:00,2,1.783,ACTIVE,214.19,354.37,60.012,1504108803,"201051344001135","219011344069620",29.56,23.00,0,334.84,387.74,53.4,49.6,0.442,813800.8,813800.8,20350,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108831,2413099.00
08/30/2017 12:00,2,1.777,ACTIVE,214.87,354.37,60.039,1504108803,"201051344000594","219011344069620",29.56,25.30,0,333.93,385.33,53.3,49.5,0.420,833351.2,833351.2,20384,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108831,2413100.00
08/30/2017 12:00,2,1.762,ACTIVE,214.41,354.67,60.049,1504108803,"201051344001203","219011344069620",29.60,24.30,0,335.74,387.74,52.9,49.1,0.442,823933.7,823933.7,20418,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108832,2413101.00
08/30/2017 12:00,2,1.543,ACTIVE,213.06,354.07,59.965,1504108803,"274151322000054","219011344069620",28.75,26.00,0,333.93,369.10,44.9,41.4,0.296,1036476.4,1036476.4,20251,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108833,2413102.00
08/30/2017 12:00,2,1.738,ACTIVE,215.32,354.67,59.975,1504108803,"201051344000867","219011344069620",29.48,25.30,0,334.24,387.14,51.9,48.2,0.407,817530.2,817530.2,20418,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108834,2413103.00
08/30/2017 12:00,2,1.715,ACTIVE,214.41,355.28,60.007,1504108803,"201051344001093","219011344069620",29.60,23.80,0,335.44,387.14,51.5,47.8,0.402,821146.6,821146.6,20420,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108835,2413104.00
08/30/2017 12:00,2,1.695,ACTIVE,215.54,355.58,60.039,1504108803,"201051344000900","219011344069620",29.54,25.00,0,334.54,387.44,50.7,47.0,0.411,839628.0,839628.0,20418,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108836,2413105.00
08/30/2017 12:00,2,1.689,ACTIVE,215.54,354.97,60.060,1504108803,"201051344000648","219011344069620",29.22,24.30,0,335.44,386.23,50.0,46.4,0.411,825726.1,825726.1,20386,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108837,2413106.00
08/30/2017 12:00,2,1.707,ACTIVE,215.54,354.97,60.023,1504108803,"201051344000569","219011344069620",29.00,25.00,0,335.44,386.83,50.1,46.5,0.407,841156.9,841156.9,20358,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108838,2413107.00
08/30/2017 12:00,2,1.693,ACTIVE,215.54,353.77,60.007,1504108803,"201051344000983","219011344069620",29.42,24.80,0,334.54,387.44,50.5,46.8,0.420,832112.5,832112.5,20391,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108839,2413108.00
08/30/2017 12:00,2,1.662,ACTIVE,215.77,354.37,60.007,1504108803,"201051344001158","219011344069620",29.44,23.50,0,334.54,387.14,49.5,45.9,0.420,815738.1,815738.1,20396,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108840,2413109.00
08/30/2017 12:00,2,1.648,ACTIVE,215.77,355.28,59.954,1504108803,"201051344000576","219011344069620",29.14,25.30,0,335.14,385.93,48.7,45.1,0.402,830333.9,830333.9,20412,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108841,2413110.00
08/30/2017 12:00,2,1.496,ACTIVE,213.51,348.06,60.018,1504108803,"274151322000087","219011344069620",28.55,31.50,0,333.33,368.20,43.3,39.8,0.278,1012137.2,1012137.2,20519,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504108842,2413111.00
08/30/2017 12:15,2,0.756,ACTIVE,213.96,344.15,59.991,1504109703,"201051344000645","219011344069620",27.97,25.00,0,335.14,383.83,21.4,18.7,0.159,829238.8,829238.8,20378,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109704,2413112.00
08/30/2017 12:15,2,0.652,ACTIVE,212.16,343.55,59.996,1504109703,"274151322000085","219011344069620",27.15,25.30,0,333.33,367.00,17.9,15.4,0.106,1030890.8,1030890.8,20272,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109705,2413113.00
08/30/2017 12:15,2,0.768,ACTIVE,213.96,345.36,59.986,1504109703,"201051344000633","219011344069620",28.53,23.30,0,334.84,384.73,22.2,19.5,0.168,816446.4,816446.4,20433,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109706,2413114.00
08/30/2017 12:15,2,0.777,ACTIVE,213.74,343.85,59.991,1504109703,"201051344000469","219011344069620",28.19,22.50,0,333.93,384.43,22.2,19.6,0.168,820532.2,820532.2,20395,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109707,2413115.00
08/30/2017 12:15,2,0.783,ACTIVE,212.38,343.55,59.986,1504109703,"201051344000646","219011344069620",28.49,21.50,0,333.03,382.33,22.6,19.9,0.168,814627.7,814627.7,20386,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109708,2413116.00
08/30/2017 12:15,2,0.693,ACTIVE,211.48,341.15,59.965,1504109703,"274151322000052","219011344069620",27.89,24.50,0,332.73,367.90,19.6,17.0,0.119,1074601.5,1074601.5,20267,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109709,2413117.00
08/30/2017 12:15,2,0.826,ACTIVE,213.06,345.06,59.933,1504109703,"201051344000585","219011344069620",28.03,22.00,0,333.93,385.63,23.5,20.7,0.172,829057.4,829057.4,20380,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109710,2413118.00
08/30/2017 12:15,2,0.764,ACTIVE,212.61,342.95,59.975,1504109703,"201051344001230","219011344069620",28.47,22.50,0,331.53,379.62,22.1,19.4,0.164,819060.2,819060.2,20428,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109711,2413119.00
08/30/2017 12:15,2,0.773,ACTIVE,213.06,344.76,59.975,1504109703,"201051344000582","219011344069620",28.41,23.30,0,333.93,384.43,22.3,19.6,0.168,807929.2,807929.2,20371,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109711,2413120.00
08/30/2017 12:15,2,0.803,ACTIVE,212.38,342.95,59.944,1504109703,"201051344000955","219011344069620",28.77,22.30,0,333.03,380.82,23.4,20.7,0.177,828341.7,828341.7,20392,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109712,2413121.00
08/30/2017 12:15,2,0.436,ACTIVE,211.93,407.57,59.949,1504109703,"274151322000094","219011344069620",38.47,26.00,0,333.33,442.74,17.0,14.5,0.106,889681.0,889681.0,20696,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109713,2413122.00
08/30/2017 12:15,2,0.812,ACTIVE,213.74,343.55,59.986,1504109703,"201051344000579","219011344069620",29.08,23.30,0,334.84,386.83,24.0,21.2,0.168,838896.3,838896.3,20393,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109714,2413123.00
08/30/2017 12:15,2,0.822,ACTIVE,212.61,343.25,60.018,1504109703,"201051344000890","219011344069620",28.59,22.50,0,333.33,380.82,23.8,21.1,0.168,822478.3,822478.3,20393,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109715,2413124.00
08/30/2017 12:15,2,0.801,ACTIVE,213.06,344.45,59.975,1504109703,"201051344000438","219011344069620",28.77,22.30,0,334.24,381.73,23.4,20.6,0.172,824662.4,824662.4,20377,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109716,2413125.00
08/30/2017 12:15,2,0.828,ACTIVE,213.06,342.65,59.975,1504109703,"201051344000417","219011344069620",18.63,22.00,0,333.63,368.80,15.6,13.1,0.110,730331.2,730331.2,20425,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109717,2413126.00
08/30/2017 12:15,2,0.689,ACTIVE,211.93,340.55,59.965,1504109703,"274151322000083","219011344069620",27.83,25.50,0,333.03,367.00,19.5,16.9,0.133,1063708.5,1063708.5,20284,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109718,2413127.00
08/30/2017 12:15,2,0.729,ACTIVE,212.38,341.15,59.965,1504109703,"274151322000076","219011344069620",28.82,24.50,0,333.93,369.40,21.3,18.6,0.141,1135996.7,1135996.7,20270,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109719,2413128.00
08/30/2017 12:15,2,0.834,ACTIVE,213.74,344.15,59.959,1504109703,"201051344000868","219011344069620",28.03,23.00,0,333.93,379.92,23.7,20.9,0.177,818839.5,818839.5,20406,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109720,2413129.00
08/30/2017 12:15,2,0.713,ACTIVE,211.70,339.04,59.965,1504109703,"274151322000095","219011344069620",28.67,25.30,0,332.43,367.90,20.7,18.0,0.124,1125027.0,1125027.0,20299,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109721,2413130.00
08/30/2017 12:15,2,0.809,ACTIVE,213.74,344.45,59.965,1504109703,"201051344000988","219011344069620",18.61,22.80,0,333.93,370.90,15.2,12.8,0.115,702554.5,702554.5,20376,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109722,2413131.00
08/30/2017 12:15,2,0.830,ACTIVE,212.83,343.85,59.981,1504109703,"201051344001025","219011344069620",28.86,22.50,0,333.63,379.92,24.3,21.5,0.181,825878.1,825878.1,20375,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109723,2413132.00
08/30/2017 12:15,2,0.824,ACTIVE,213.74,344.15,59.959,1504109703,"201051344000458","219011344069620",28.25,24.30,0,334.54,381.42,23.6,20.9,0.181,829847.0,829847.0,20372,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109724,2413133.00
08/30/2017 12:15,2,0.822,ACTIVE,214.64,345.96,59.975,1504109703,"201051344000853","219011344069620",28.43,23.50,0,335.74,382.33,23.7,21.0,0.172,831343.5,831343.5,20404,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109725,2413134.00
08/30/2017 12:15,2,0.814,ACTIVE,213.29,345.66,59.981,1504109703,"201051344000685","219011344069620",28.73,22.00,0,334.24,379.32,23.7,21.0,0.194,824464.0,824464.0,20421,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109726,2413135.00
08/30/2017 12:15,2,0.809,ACTIVE,213.06,345.06,59.986,1504109703,"201051344000917","219011344069620",29.02,23.50,0,333.33,381.73,23.8,21.0,0.172,821160.2,821160.2,20418,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109727,2413136.00
08/30/2017 12:15,2,0.832,ACTIVE,213.06,345.06,60.028,1504109703,"201051344001145","219011344069620",28.67,21.80,0,334.84,378.72,24.2,21.4,0.181,829205.0,829205.0,20399,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109727,2413137.00
08/30/2017 12:15,2,0.848,ACTIVE,213.29,345.66,59.944,1504109703,"201051344000651","219011344069620",28.47,22.50,0,334.54,382.03,24.5,21.7,0.190,818235.7,818235.7,20389,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109728,2413138.00
08/30/2017 12:15,2,0.701,ACTIVE,211.70,340.55,59.944,1504109703,"274151322000088","219011344069620",27.69,24.50,0,331.83,365.49,19.6,17.0,0.119,1020922.7,1020922.7,20281,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109729,2413139.00
08/30/2017 12:15,2,0.504,ACTIVE,212.61,404.57,59.954,1504109703,"274151322000068","219011344069620",37.79,26.00,0,334.54,444.24,19.3,16.7,0.115,890657.0,890657.0,20707,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109730,2413140.00
08/30/2017 12:15,2,0.871,ACTIVE,212.83,344.45,59.922,1504109703,"201051344001135","219011344069620",29.14,22.30,0,333.63,377.22,25.8,22.9,0.186,813809.9,813809.9,20351,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109731,2413141.00
08/30/2017 12:15,2,0.871,ACTIVE,213.29,344.76,59.991,1504109703,"201051344000594","219011344069620",28.80,24.30,0,333.03,377.22,25.4,22.6,0.186,833360.2,833360.2,20385,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109732,2413142.00
08/30/2017 12:15,2,0.881,ACTIVE,213.06,345.06,59.970,1504109703,"201051344001203","219011344069620",28.53,23.30,0,334.24,378.72,25.5,22.7,0.199,823942.7,823942.7,20419,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109733,2413143.00
08/30/2017 12:15,2,0.729,ACTIVE,211.93,342.95,59.949,1504109703,"274151322000054","219011344069620",27.79,25.30,0,332.73,364.59,20.5,17.8,0.124,1036483.8,1036483.8,20252,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109734,2413144.00
08/30/2017 12:15,2,0.898,ACTIVE,213.96,343.85,59.996,1504109703,"201051344000867","219011344069620",28.25,24.30,0,334.24,376.31,25.7,22.9,0.194,817539.2,817539.2,20419,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109735,2413145.00
08/30/2017 12:15,2,0.871,ACTIVE,213.06,345.96,59.975,1504109703,"201051344001093","219011344069620",28.80,23.00,0,333.63,377.82,25.4,22.6,0.190,821155.5,821155.5,20421,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109736,2413146.00
08/30/2017 12:15,2,0.859,ACTIVE,213.74,345.36,59.944,1504109703,"201051344000900","219011344069620",28.80,24.00,0,333.63,377.82,25.1,22.3,0.199,839636.8,839636.8,20419,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109737,2413147.00
08/30/2017 12:15,2,0.895,ACTIVE,213.96,344.76,59.991,1504109703,"201051344000648","219011344069620",28.09,23.30,0,334.84,377.82,25.5,22.7,0.194,825734.8,825734.8,20387,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109738,2413148.00
08/30/2017 12:15,2,0.904,ACTIVE,213.96,345.66,59.938,1504109703,"201051344000569","219011344069620",28.47,24.00,0,334.24,377.22,26.1,23.3,0.203,841165.7,841165.7,20359,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109739,2413149.00
08/30/2017 12:15,2,0.908,ACTIVE,213.96,344.45,59.975,1504109703,"201051344000983","219011344069620",29.00,23.80,0,334.24,377.52,26.7,23.8,0.208,832121.5,832121.5,20392,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109739,2413150.00
08/30/2017 12:15,2,0.914,ACTIVE,213.96,345.36,59.996,1504109703,"201051344001158","219011344069620",28.25,22.50,0,333.93,378.72,26.2,23.3,0.203,815746.9,815746.9,20397,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109740,2413151.00
08/30/2017 12:15,2,0.883,ACTIVE,214.19,346.56,59.991,1504109703,"201051344000576","219011344069620",28.67,24.30,0,335.14,379.02,25.6,22.8,0.203,830342.5,830342.5,20413,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109741,2413152.00
08/30/2017 12:15,2,0.773,ACTIVE,212.16,342.95,59.981,1504109703,"274151322000087","219011344069620",27.69,30.00,0,331.83,362.79,21.7,19.0,0.115,1012144.7,1012144.7,20520,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504109742,2413153.00
08/30/2017 12:30,2,2.039,ACTIVE,214.87,356.48,60.007,1504110603,"201051344000645","219011344069620",28.69,24.50,0,334.54,382.63,59.2,55.3,0.486,829248.6,829248.6,20379,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110604,2413154.00
08/30/2017 12:30,2,1.771,ACTIVE,212.16,348.96,59.949,1504110603,"274151322000085","219011344069620",28.80,25.30,0,333.93,367.00,51.7,47.9,0.358,1030899.2,1030899.2,20273,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110605,2413155.00
08/30/2017 12:30,2,2.041,ACTIVE,214.87,358.58,59.981,1504110603,"201051344000633","219011344069620",29.10,23.00,0,334.54,385.33,60.2,56.2,0.513,816456.5,816456.5,20434,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110606,2413156.00
08/30/2017 12:30,2,2.012,ACTIVE,214.87,357.08,59.975,1504110603,"201051344000469","219011344069620",29.52,22.30,0,333.03,383.53,60.2,56.1,0.508,820542.3,820542.3,20396,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110607,2413157.00
08/30/2017 12:30,2,2.029,ACTIVE,213.06,356.48,59.907,1504110603,"201051344000646","219011344069620",29.32,21.80,0,333.03,382.93,60.4,56.3,0.504,814637.7,814637.7,20387,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110608,2413158.00
08/30/2017 12:30,2,1.855,ACTIVE,211.93,355.58,59.949,1504110603,"274151322000052","219011344069620",29.08,24.50,0,333.33,368.20,54.7,50.8,0.384,1074610.3,1074610.3,20268,0,0,0,L,1151911521,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110609,2413159.00
08/30/2017 12:30,2,2.082,ACTIVE,213.96,357.68,59.954,1504110603,"201051344000585","219011344069620",29.20,22.00,0,335.14,383.83,61.6,57.5,0.508,829067.8,829067.8,20381,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110610,2413160.00
08/30/2017 12:30,2,2.004,ACTIVE,213.29,355.88,59.965,1504110603,"201051344001230","219011344069620",29.60,22.30,0,332.73,381.42,60.1,56.1,0.495,819070.2,819070.2,20429,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110611,2413161.00
08/30/2017 12:30,2,2.004,ACTIVE,214.19,357.08,59.991,1504110603,"201051344000582","219011344069620",29.36,23.30,0,333.63,383.83,59.6,55.6,0.482,807939.1,807939.1,20372,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110612,2413162.00
08/30/2017 12:30,2,2.033,ACTIVE,213.29,356.18,59.970,1504110603,"201051344000955","219011344069620",29.54,22.30,0,332.13,382.63,60.9,56.8,0.513,828352.0,828352.0,20393,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110613,2413163.00
08/30/2017 12:30,2,1.240,ACTIVE,211.93,427.41,59.975,1504110603,"274151322000094","219011344069620",39.26,26.00,0,336.64,446.05,49.6,46.0,0.340,889688.8,889688.8,20697,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110614,2413164.00
08/30/2017 12:30,2,2.031,ACTIVE,214.87,357.38,59.965,1504110603,"201051344000579","219011344069620",29.78,22.80,0,334.84,383.53,61.3,57.2,0.504,838906.7,838906.7,20394,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110615,2413165.00
08/30/2017 12:30,2,2.041,ACTIVE,213.06,355.88,60.002,1504110603,"201051344000890","219011344069620",29.56,22.50,0,333.33,383.23,61.1,57.1,0.491,822488.6,822488.6,20394,0,0,0,L,1122011218,0,122.68,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110616,2413166.00
08/30/2017 12:30,2,2.023,ACTIVE,213.51,356.18,59.975,1504110603,"201051344000438","219011344069620",29.60,22.00,0,334.84,384.13,60.7,56.6,0.508,824672.6,824672.6,20378,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110617,2413167.00
08/30/2017 12:30,2,2.021,ACTIVE,213.51,351.07,59.965,1504110603,"201051344000417","219011344069620",19.30,21.80,0,334.24,368.80,39.5,36.2,0.327,730337.8,730337.8,20426,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110617,2413168.00
08/30/2017 12:30,2,1.824,ACTIVE,211.70,356.18,59.970,1504110603,"274151322000083","219011344069620",29.16,25.30,0,333.63,368.20,53.9,50.1,0.371,1063717.3,1063717.3,20285,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110618,2413169.00
08/30/2017 12:30,2,1.939,ACTIVE,212.61,349.56,59.959,1504110603,"274151322000076","219011344069620",29.68,24.50,0,334.84,371.21,58.2,54.3,0.398,1136006.3,1136006.3,20271,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110619,2413170.00
08/30/2017 12:30,2,2.029,ACTIVE,214.41,356.18,59.954,1504110603,"201051344000868","219011344069620",28.94,23.00,0,333.33,382.33,59.5,55.5,0.482,818849.8,818849.8,20407,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110620,2413171.00
08/30/2017 12:30,2,1.912,ACTIVE,211.70,358.58,59.975,1504110603,"274151322000095","219011344069620",29.44,25.00,0,334.24,369.40,57.0,53.1,0.389,1125036.4,1125036.4,20300,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110621,2413172.00
08/30/2017 12:30,2,2.014,ACTIVE,214.64,352.57,59.965,1504110603,"201051344000988","219011344069620",19.00,22.30,0,333.63,370.90,38.8,35.5,0.318,702561.0,702561.0,20377,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110622,2413173.00
08/30/2017 12:30,2,2.006,ACTIVE,213.51,355.58,59.922,1504110603,"201051344001025","219011344069620",29.42,22.30,0,333.93,383.83,59.8,55.8,0.482,825888.5,825888.5,20376,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110623,2413174.00
08/30/2017 12:30,2,1.934,ACTIVE,214.64,356.18,59.965,1504110603,"201051344000458","219011344069620",29.54,24.00,0,334.24,382.93,57.9,54.0,0.491,829857.1,829857.1,20373,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110624,2413175.00
08/30/2017 12:30,2,1.969,ACTIVE,215.32,357.08,59.907,1504110603,"201051344000853","219011344069620",29.12,23.30,0,335.44,387.14,58.1,54.2,0.491,831353.7,831353.7,20405,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110625,2413176.00
08/30/2017 12:30,2,1.951,ACTIVE,213.51,356.18,60.012,1504110603,"201051344000685","219011344069620",29.32,22.30,0,333.63,383.53,58.0,54.0,0.499,824474.2,824474.2,20422,0,0,0,L,1122011218,0,123.36,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110626,2413177.00
08/30/2017 12:30,2,1.922,ACTIVE,213.74,355.58,59.981,1504110603,"201051344000917","219011344069620",29.58,23.50,0,333.63,383.23,57.6,53.7,0.482,821170.4,821170.4,20419,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110627,2413178.00
08/30/2017 12:30,2,1.947,ACTIVE,213.51,356.18,59.975,1504110603,"201051344001145","219011344069620",29.20,22.00,0,334.24,383.23,57.7,53.7,0.468,829215.3,829215.3,20400,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110627,2413179.00
08/30/2017 12:30,2,1.959,ACTIVE,213.74,356.78,59.981,1504110603,"201051344000651","219011344069620",29.10,22.50,0,336.34,385.33,57.7,53.8,0.473,818246.0,818246.0,20390,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110628,2413180.00
08/30/2017 12:30,2,1.707,ACTIVE,211.70,345.96,59.965,1504110603,"274151322000088","219011344069620",28.78,24.30,0,333.63,367.30,49.8,46.1,0.340,1020931.2,1020931.2,20282,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110629,2413181.00
08/30/2017 12:30,2,1.156,ACTIVE,212.61,431.02,59.959,1504110603,"274151322000068","219011344069620",40.20,26.00,0,336.34,449.65,47.1,43.5,0.309,890665.2,890665.2,20708,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110630,2413182.00
08/30/2017 12:30,2,1.910,ACTIVE,213.29,354.97,60.007,1504110603,"201051344001135","219011344069620",29.58,22.30,0,334.24,383.23,57.3,53.3,0.468,813820.3,813820.3,20352,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110631,2413183.00
08/30/2017 12:30,2,1.906,ACTIVE,213.96,354.97,59.938,1504110603,"201051344000594","219011344069620",29.70,24.00,0,333.03,382.03,57.3,53.4,0.464,833370.7,833370.7,20386,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110632,2413184.00
08/30/2017 12:30,2,1.922,ACTIVE,213.29,355.58,59.949,1504110603,"201051344001203","219011344069620",29.22,23.00,0,334.24,385.03,56.9,53.0,0.477,823953.1,823953.1,20420,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110633,2413185.00
08/30/2017 12:30,2,1.686,ACTIVE,211.48,350.77,59.954,1504110603,"274151322000054","219011344069620",28.69,25.00,0,333.63,367.90,49.0,45.4,0.340,1036492.5,1036492.5,20253,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110634,2413186.00
08/30/2017 12:30,2,1.906,ACTIVE,214.41,354.07,60.012,1504110603,"201051344000867","219011344069620",29.04,24.00,0,334.24,382.33,56.0,52.2,0.460,817549.6,817549.6,20420,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110635,2413187.00
08/30/2017 12:30,2,1.832,ACTIVE,213.29,354.67,59.959,1504110603,"201051344001093","219011344069620",29.70,23.00,0,334.84,385.63,55.2,51.3,0.446,821165.8,821165.8,20422,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110636,2413188.00
08/30/2017 12:30,2,1.832,ACTIVE,214.19,354.37,59.970,1504110603,"201051344000900","219011344069620",29.52,23.80,0,334.24,382.93,54.8,50.9,0.451,839647.1,839647.1,20420,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110637,2413189.00
08/30/2017 12:30,2,1.820,ACTIVE,214.41,354.07,59.965,1504110603,"201051344000648","219011344069620",29.34,23.30,0,334.84,383.23,54.1,50.3,0.442,825745.0,825745.0,20388,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110638,2413190.00
08/30/2017 12:30,2,1.822,ACTIVE,214.41,354.67,59.965,1504110603,"201051344000569","219011344069620",29.38,23.50,0,334.24,383.23,54.2,50.4,0.451,841176.0,841176.0,20360,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110638,2413191.00
08/30/2017 12:30,2,1.842,ACTIVE,214.41,354.67,59.938,1504110603,"201051344000983","219011344069620",29.30,23.50,0,335.14,383.23,54.6,50.8,0.455,832131.9,832131.9,20393,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110639,2413192.00
08/30/2017 12:30,2,1.807,ACTIVE,214.41,353.47,59.959,1504110603,"201051344001158","219011344069620",29.34,22.50,0,333.93,383.23,53.7,49.9,0.442,815757.2,815757.2,20398,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110640,2413193.00
08/30/2017 12:30,2,1.793,ACTIVE,214.64,355.58,59.965,1504110603,"201051344000576","219011344069620",29.00,24.00,0,334.54,386.23,52.6,48.9,0.438,830352.6,830352.6,20414,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110641,2413194.00
08/30/2017 12:30,2,1.623,ACTIVE,211.48,346.56,59.970,1504110603,"274151322000087","219011344069620",28.57,30.30,0,333.63,367.30,46.9,43.3,0.301,1012153.4,1012153.4,20521,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504110642,2413195.00
08/30/2017 12:45,2,1.629,ACTIVE,214.41,352.57,59.970,1504111504,"201051344000645","219011344069620",28.25,24.50,0,321.61,396.15,46.6,43.1,0.380,829258.6,829258.6,20380,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111506,2413196.00
08/30/2017 12:45,2,1.434,ACTIVE,211.70,351.37,59.959,1504111504,"274151322000085","219011344069620",28.25,25.00,0,331.23,373.61,41.0,37.6,0.270,1030907.6,1030907.6,20274,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111506,2413197.00
08/30/2017 12:45,2,1.609,ACTIVE,214.41,353.77,59.975,1504111504,"201051344000633","219011344069620",28.98,23.00,0,321.01,395.55,47.3,43.7,0.398,816466.6,816466.6,20435,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111507,2413198.00
08/30/2017 12:45,2,1.584,ACTIVE,214.19,352.87,59.970,1504111504,"201051344000469","219011344069620",29.28,22.30,0,319.21,396.45,47.0,43.5,0.389,820552.4,820552.4,20397,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111508,2413199.00
08/30/2017 12:45,2,1.572,ACTIVE,212.38,351.07,59.965,1504111504,"201051344000646","219011344069620",29.52,21.80,0,318.00,392.25,47.0,43.4,0.393,814647.9,814647.9,20388,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111509,2413200.00
08/30/2017 12:45,2,1.455,ACTIVE,211.25,343.85,59.933,1504111504,"274151322000052","219011344069620",28.92,24.50,0,330.93,375.71,42.6,39.2,0.296,1074619.3,1074619.3,20269,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111510,2413201.00
08/30/2017 12:45,2,1.617,ACTIVE,213.06,351.97,59.981,1504111504,"201051344000585","219011344069620",29.24,22.00,0,318.61,396.15,47.9,44.3,0.384,829078.2,829078.2,20382,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111511,2413202.00
08/30/2017 12:45,2,1.541,ACTIVE,212.61,349.56,59.975,1504111504,"201051344001230","219011344069620",29.68,22.30,0,333.33,389.84,46.4,42.8,0.380,819080.3,819080.3,20430,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111512,2413203.00
08/30/2017 12:45,2,1.547,ACTIVE,213.06,351.67,59.933,1504111504,"201051344000582","219011344069620",29.20,23.30,0,334.54,395.25,45.8,42.3,0.376,807949.1,807949.1,20373,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111513,2413204.00
08/30/2017 12:45,2,1.572,ACTIVE,212.38,350.17,59.954,1504111504,"201051344000955","219011344069620",29.36,22.00,0,318.61,391.04,46.8,43.2,0.389,828362.3,828362.3,20394,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111514,2413205.00
08/30/2017 12:45,2,0.932,ACTIVE,211.48,423.50,59.970,1504111504,"274151322000094","219011344069620",39.38,26.00,0,334.24,454.16,37.1,33.9,0.256,889696.7,889696.7,20698,0,0,0,L,1151911521,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111515,2413206.00
