ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 12:45,2,1.590,ACTIVE,214.19,352.57,59.981,1504111504,"201051344000579","219011344069620",29.20,22.80,0,325.22,396.75,47.0,43.5,0.380,838917.1,838917.1,20395,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111516,2413207.00
08/30/2017 12:45,2,1.580,ACTIVE,212.61,349.86,59.991,1504111504,"201051344000890","219011344069620",29.14,22.50,0,318.91,391.64,46.6,43.1,0.371,822498.9,822498.9,20395,0,0,0,L,1122011218,0,122.46,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111517,2413208.00
08/30/2017 12:45,2,1.547,ACTIVE,212.83,351.67,60.018,1504111504,"201051344000438","219011344069620",29.44,22.00,0,318.00,392.55,46.2,42.7,0.380,824682.8,824682.8,20379,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111518,2413209.00
08/30/2017 12:45,2,1.559,ACTIVE,212.83,346.26,59.981,1504111504,"201051344000417","219011344069620",19.04,21.80,0,334.54,374.81,30.1,27.1,0.243,730344.3,730344.3,20427,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111518,2413210.00
08/30/2017 12:45,2,1.404,ACTIVE,211.70,345.06,59.981,1504111504,"274151322000083","219011344069620",28.51,25.00,0,331.23,374.51,40.6,37.3,0.292,1063726.1,1063726.1,20286,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111519,2413211.00
08/30/2017 12:45,2,1.480,ACTIVE,212.61,345.96,59.981,1504111504,"274151322000076","219011344069620",29.24,24.50,0,335.14,377.82,43.9,40.4,0.296,1136015.8,1136015.8,20272,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111520,2413212.00
08/30/2017 12:45,2,1.539,ACTIVE,213.74,351.37,59.981,1504111504,"201051344000868","219011344069620",29.00,23.00,0,322.51,394.35,45.2,41.7,0.362,818859.9,818859.9,20408,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111521,2413213.00
08/30/2017 12:45,2,1.438,ACTIVE,211.48,343.25,59.981,1504111504,"274151322000095","219011344069620",29.38,24.80,0,331.23,376.92,42.8,39.4,0.287,1125045.8,1125045.8,20301,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111522,2413214.00
08/30/2017 12:45,2,1.516,ACTIVE,214.19,348.66,59.986,1504111504,"201051344000988","219011344069620",19.02,22.30,0,334.84,381.42,29.2,26.2,0.243,702567.4,702567.4,20378,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111523,2413215.00
08/30/2017 12:45,2,1.521,ACTIVE,212.61,350.17,59.954,1504111504,"201051344001025","219011344069620",29.34,22.30,0,319.21,391.94,45.2,41.7,0.358,825898.8,825898.8,20377,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111524,2413216.00
08/30/2017 12:45,2,1.498,ACTIVE,213.96,350.17,60.002,1504111504,"201051344000458","219011344069620",28.92,24.00,0,321.31,395.85,43.9,40.5,0.376,829867.0,829867.0,20374,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111525,2413217.00
08/30/2017 12:45,2,1.479,ACTIVE,214.64,352.27,59.986,1504111504,"201051344000853","219011344069620",29.34,23.30,0,324.62,395.25,44.0,40.5,0.358,831363.6,831363.6,20406,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111526,2413218.00
08/30/2017 12:45,2,1.473,ACTIVE,212.83,350.47,59.981,1504111504,"201051344000685","219011344069620",29.20,22.30,0,335.14,391.64,43.6,40.2,0.380,824484.1,824484.1,20423,0,0,0,L,1122011218,0,122.91,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111527,2413219.00
08/30/2017 12:45,2,1.475,ACTIVE,212.83,350.17,59.975,1504111504,"201051344000917","219011344069620",29.26,23.50,0,333.63,392.25,43.7,40.3,0.358,821180.4,821180.4,20420,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111527,2413220.00
08/30/2017 12:45,2,1.490,ACTIVE,212.83,349.86,59.981,1504111504,"201051344001145","219011344069620",28.92,21.80,0,335.74,391.34,43.7,40.3,0.354,829225.3,829225.3,20401,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111528,2413221.00
08/30/2017 12:45,2,1.461,ACTIVE,213.06,350.77,59.991,1504111504,"201051344000651","219011344069620",29.42,22.50,0,320.41,395.25,43.6,40.1,0.349,818256.1,818256.1,20391,0,0,0,L,1122011218,0,122.91,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111529,2413222.00
08/30/2017 12:45,2,1.311,ACTIVE,211.25,349.86,59.981,1504111504,"274151322000088","219011344069620",28.11,24.30,0,330.93,373.91,37.3,34.1,0.247,1020939.6,1020939.6,20283,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111530,2413223.00
08/30/2017 12:45,2,0.920,ACTIVE,212.16,409.68,59.986,1504111504,"274151322000068","219011344069620",38.37,26.00,0,387.44,459.87,35.9,32.7,0.234,890673.2,890673.2,20709,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111531,2413224.00
08/30/2017 12:45,2,1.479,ACTIVE,212.61,349.56,59.991,1504111504,"201051344001135","219011344069620",29.12,22.30,0,318.61,391.04,43.7,40.2,0.345,813830.5,813830.5,20353,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111532,2413225.00
08/30/2017 12:45,2,1.484,ACTIVE,213.74,349.86,59.970,1504111504,"201051344000594","219011344069620",28.92,23.80,0,321.01,390.14,43.5,40.1,0.345,833380.8,833380.8,20387,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111533,2413226.00
08/30/2017 12:45,2,1.467,ACTIVE,212.83,349.86,59.986,1504111504,"201051344001203","219011344069620",29.06,23.00,0,319.51,395.55,43.2,39.8,0.354,823963.3,823963.3,20421,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111534,2413227.00
08/30/2017 12:45,2,1.295,ACTIVE,211.48,342.05,59.975,1504111504,"274151322000054","219011344069620",28.27,24.80,0,330.03,374.51,37.1,33.9,0.243,1036500.9,1036500.9,20254,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111535,2413228.00
08/30/2017 12:45,2,1.477,ACTIVE,214.19,350.17,59.991,1504111504,"201051344000867","219011344069620",28.63,24.00,0,320.41,394.05,42.9,39.4,0.345,817559.7,817559.7,20421,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111536,2413229.00
08/30/2017 12:45,2,1.426,ACTIVE,212.83,350.17,59.991,1504111504,"201051344001093","219011344069620",29.30,23.00,0,319.51,393.45,42.3,38.9,0.327,821175.8,821175.8,20423,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111537,2413230.00
08/30/2017 12:45,2,1.438,ACTIVE,213.96,350.47,60.034,1504111504,"201051344000900","219011344069620",28.77,23.50,0,324.02,395.25,41.9,38.5,0.340,839656.9,839656.9,20421,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111538,2413231.00
08/30/2017 12:45,2,1.426,ACTIVE,214.19,349.86,59.981,1504111504,"201051344000648","219011344069620",28.78,23.30,0,317.70,395.55,41.6,38.2,0.340,825754.8,825754.8,20389,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111538,2413232.00
08/30/2017 12:45,2,1.430,ACTIVE,214.19,350.47,59.991,1504111504,"201051344000569","219011344069620",28.82,23.80,0,323.11,395.85,41.8,38.4,0.340,841186.0,841186.0,20361,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111539,2413233.00
08/30/2017 12:45,2,1.439,ACTIVE,213.96,350.47,59.991,1504111504,"201051344000983","219011344069620",28.92,23.50,0,322.81,394.95,42.2,38.8,0.340,832141.9,832141.9,20394,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111540,2413234.00
08/30/2017 12:45,2,1.410,ACTIVE,214.19,350.47,59.996,1504111504,"201051344001158","219011344069620",28.92,22.50,0,321.61,395.55,41.4,38.0,0.336,815767.2,815767.2,20399,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111541,2413235.00
08/30/2017 12:45,2,1.398,ACTIVE,214.41,351.97,60.002,1504111504,"201051344000576","219011344069620",28.61,23.80,0,322.81,395.85,40.5,37.2,0.331,830362.4,830362.4,20415,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111542,2413236.00
08/30/2017 12:45,2,1.254,ACTIVE,211.70,345.66,59.991,1504111504,"274151322000087","219011344069620",28.41,30.30,0,330.03,373.91,36.1,33.0,0.217,1012161.9,1012161.9,20522,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504111543,2413237.00
08/30/2017 13:00,2,2.172,ALERT,215.77,358.58,59.949,1504112403,"201051344000645","219011344069620",28.59,26.00,0,308.09,525.70,63.0,58.8,0.499,829277.1,829277.1,20381,0,0,0,L,1122011218,0,123.14,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112405,2413238.00
08/30/2017 13:00,2,1.955,ACTIVE,212.61,348.06,59.996,1504112403,"274151322000085","219011344069620",27.69,26.80,0,325.82,407.27,54.8,50.9,0.371,1030924.2,1030924.2,20275,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112406,2413239.00
08/30/2017 13:00,2,2.186,ALERT,215.77,359.18,59.996,1504112403,"201051344000633","219011344069620",28.92,24.50,0,306.58,520.29,64.1,59.9,0.513,816485.6,816485.6,20436,0,0,0,L,1122011218,0,123.14,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112408,2413240.00
08/30/2017 13:00,2,2.170,ACTIVE,215.77,358.88,60.007,1504112403,"201051344000469","219011344069620",29.10,23.50,0,320.41,431.02,64.0,59.9,0.526,820571.7,820571.7,20398,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112408,2413241.00
08/30/2017 13:00,2,2.156,ALERT,213.51,357.98,60.018,1504112403,"201051344000646","219011344069620",29.34,23.00,0,303.88,526.90,64.1,60.0,0.535,814666.5,814666.5,20389,0,0,0,L,1122011218,0,123.14,121.78,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112410,2413242.00
08/30/2017 13:00,2,1.994,ACTIVE,212.38,353.17,59.996,1504112403,"274151322000052","219011344069620",28.65,26.80,0,323.72,406.07,57.9,54.0,0.407,1074636.8,1074636.8,20270,0,0,0,L,1151911521,0,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112411,2413243.00
08/30/2017 13:00,2,2.248,ALERT,213.74,358.58,59.938,1504112403,"201051344000585","219011344069620",28.59,23.50,0,307.18,519.99,65.1,60.9,0.539,829097.7,829097.7,20383,0,0,0,L,1122011218,0,122.46,122.23,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112413,2413244.00
08/30/2017 13:00,2,2.145,ACTIVE,213.29,356.48,60.018,1504112403,"201051344001230","219011344069620",28.98,23.80,0,305.98,431.32,62.9,58.8,0.526,819099.6,819099.6,20431,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112414,2413245.00
08/30/2017 13:00,2,2.139,ALERT,214.41,358.58,60.028,1504112403,"201051344000582","219011344069620",28.75,24.80,0,306.58,518.49,62.3,58.2,0.513,807968.1,807968.1,20374,0,0,0,L,1122011218,0,122.91,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112416,2413246.00
08/30/2017 13:00,2,2.150,ALERT,213.29,357.08,59.959,1504112403,"201051344000955","219011344069620",29.16,23.80,0,304.78,527.20,63.5,59.4,0.535,828381.3,828381.3,20395,0,0,0,L,1122011218,0,122.23,121.78,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112418,2413247.00
08/30/2017 13:00,2,1.240,ALERT,212.61,428.01,59.996,1504112403,"274151322000094","219011344069620",39.92,27.50,0,302.98,517.58,49.7,46.1,0.349,889711.2,889711.2,20699,0,0,0,L,1151911521,0,121.55,123.14,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112419,2413248.00
08/30/2017 13:00,2,2.152,ALERT,215.32,359.78,60.007,1504112403,"201051344000579","219011344069620",29.08,24.50,0,310.19,523.59,63.5,59.3,0.521,838936.6,838936.6,20396,0,0,0,L,1122011218,0,122.68,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112421,2413249.00
08/30/2017 13:00,2,2.117,ALERT,213.29,355.58,59.933,1504112403,"201051344000890","219011344069620",28.98,23.80,0,306.28,522.99,62.1,58.0,0.504,822518.4,822518.4,20396,0,0,0,L,1122011218,0,122.91,121.10,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112423,2413250.00
08/30/2017 13:00,2,2.039,ALERT,213.51,356.78,59.949,1504112403,"201051344000438","219011344069620",29.66,23.50,0,304.78,523.59,61.3,57.2,0.513,824701.7,824701.7,20380,0,0,0,L,1122011218,0,123.14,121.78,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112425,2413251.00
08/30/2017 13:00,2,2.078,ACTIVE,213.51,350.17,59.975,1504112403,"201051344000417","219011344069620",18.81,22.50,0,311.69,406.37,39.6,36.3,0.323,730357.1,730357.1,20428,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112426,2413252.00
08/30/2017 13:00,2,1.850,ALERT,212.16,356.78,59.986,1504112403,"274151322000083","219011344069620",28.80,27.30,0,303.28,529.91,53.9,50.1,0.367,1063743.1,1063743.1,20287,0,0,0,L,1151911521,0,121.78,122.46,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112428,2413253.00
08/30/2017 13:00,2,1.945,ALERT,212.83,360.99,59.991,1504112403,"274151322000076","219011344069620",29.36,26.80,0,302.68,523.59,57.8,53.9,0.398,1136034.1,1136034.1,20273,0,0,0,L,1151911521,0,121.55,123.14,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112430,2413254.00
08/30/2017 13:00,2,2.039,ALERT,214.64,355.88,59.938,1504112403,"201051344000868","219011344069620",28.29,24.30,0,308.39,521.79,58.4,54.5,0.473,818878.6,818878.6,20409,0,0,0,L,1122011218,0,122.23,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112432,2413255.00
08/30/2017 13:00,2,1.875,ALERT,211.93,350.47,59.975,1504112403,"274151322000095","219011344069620",29.28,27.80,0,303.28,517.88,55.6,51.7,0.384,1125064.1,1125064.1,20302,0,0,0,L,1151911521,0,121.55,122.46,0400,21,0,0,0,0,0,0,214,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112433,2413256.00
08/30/2017 13:00,2,1.980,ACTIVE,215.09,353.17,60.023,1504112403,"201051344000988","219011344069620",18.73,23.30,0,319.81,410.88,37.6,34.4,0.305,702580.4,702580.4,20379,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112434,2413257.00
08/30/2017 13:00,2,1.977,ALERT,213.51,354.07,60.018,1504112403,"201051344001025","219011344069620",28.73,24.00,0,305.08,518.49,57.6,53.7,0.473,825918.1,825918.1,20378,0,0,0,L,1122011218,0,122.46,121.78,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112436,2413258.00
08/30/2017 13:00,2,1.906,ACTIVE,215.09,356.18,59.986,1504112403,"201051344000458","219011344069620",28.88,25.80,0,322.81,429.22,55.9,52.0,0.468,829886.5,829886.5,20375,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112437,2413259.00
08/30/2017 13:00,2,1.938,ACTIVE,215.54,358.88,59.954,1504112403,"201051344000853","219011344069620",28.29,24.80,0,324.02,430.42,55.5,51.7,0.446,831383.2,831383.2,20407,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112438,2413260.00
08/30/2017 13:00,2,1.861,ACTIVE,213.29,355.28,60.007,1504112403,"201051344000685","219011344069620",29.16,23.50,0,308.99,431.92,55.0,51.2,0.477,824503.7,824503.7,20424,0,0,0,L,1122011218,0,123.36,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112439,2413261.00
08/30/2017 13:00,2,1.859,ALERT,213.51,354.67,59.996,1504112403,"201051344000917","219011344069620",28.80,25.00,0,303.88,520.89,54.2,50.4,0.455,821199.6,821199.6,20421,0,0,0,L,1122011218,0,122.46,122.01,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112441,2413262.00
08/30/2017 13:00,2,1.822,ALERT,213.29,354.07,59.986,1504112403,"201051344001145","219011344069620",29.14,23.30,0,303.88,521.79,53.8,50.0,0.442,829244.6,829244.6,20402,0,0,0,L,1122011218,0,122.68,121.55,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112442,2413263.00
08/30/2017 13:00,2,1.836,ALERT,213.74,356.18,59.944,1504112403,"201051344000651","219011344069620",28.75,24.00,0,304.48,529.31,53.5,49.7,0.442,818274.8,818274.8,20392,0,0,0,L,1122011218,0,123.14,121.55,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112444,2413264.00
08/30/2017 13:00,2,1.623,ACTIVE,212.16,354.37,59.991,1504112403,"274151322000088","219011344069620",28.07,26.00,0,323.72,406.67,46.1,42.6,0.314,1020956.7,1020956.7,20284,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112445,2413265.00
08/30/2017 13:00,2,1.150,ALERT,213.06,415.09,59.975,1504112403,"274151322000068","219011344069620",38.01,27.00,0,303.28,529.31,44.0,40.5,0.296,890683.0,890683.0,20710,0,0,0,L,1151911521,0,121.78,123.14,0400,25,0,0,0,0,0,0,129,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112447,2413266.00
08/30/2017 13:00,2,1.775,ALERT,213.29,352.57,59.996,1504112403,"201051344001135","219011344069620",28.92,23.80,0,305.08,516.98,52.1,48.3,0.424,813849.8,813849.8,20354,0,0,0,L,1122011218,0,122.68,121.55,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112449,2413267.00
08/30/2017 13:00,2,1.773,ALERT,214.19,354.07,59.949,1504112403,"201051344000594","219011344069620",28.82,25.30,0,308.09,521.19,51.8,48.1,0.415,833400.5,833400.5,20388,0,0,0,L,1122011218,0,122.23,122.23,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112451,2413268.00
08/30/2017 13:00,2,1.748,ALERT,213.29,352.87,59.975,1504112403,"201051344001203","219011344069620",28.47,24.80,0,304.78,518.79,50.4,46.7,0.420,823982.4,823982.4,20422,0,0,0,L,1122011218,0,123.14,121.55,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112452,2413269.00
08/30/2017 13:00,2,1.559,ACTIVE,212.16,355.58,59.981,1504112403,"274151322000054","219011344069620",27.73,26.80,0,325.22,409.38,43.7,40.3,0.301,1036518.1,1036518.1,20255,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112453,2413270.00
08/30/2017 13:00,2,1.719,ALERT,214.64,352.57,59.986,1504112403,"201051344000867","219011344069620",28.37,25.30,0,307.18,521.49,49.4,45.7,0.398,817578.6,817578.6,20422,0,0,0,L,1122011218,0,122.68,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112455,2413271.00
08/30/2017 13:00,2,1.646,ALERT,213.06,352.27,59.949,1504112403,"201051344001093","219011344069620",28.77,24.50,0,305.08,522.09,48.0,44.4,0.376,821195.2,821195.2,20424,0,0,0,L,1122011218,0,122.46,121.33,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112457,2413272.00
08/30/2017 13:00,2,1.645,ACTIVE,214.64,353.17,59.986,1504112403,"201051344000900","219011344069620",28.65,25.30,0,319.51,429.52,47.8,44.2,0.384,839676.6,839676.6,20422,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112458,2413273.00
08/30/2017 13:00,2,1.619,ALERT,214.87,353.77,59.975,1504112403,"201051344000648","219011344069620",28.73,24.50,0,307.48,519.09,47.1,43.6,0.393,825773.7,825773.7,20390,0,0,0,L,1122011218,0,122.01,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112460,2413274.00
08/30/2017 13:00,2,1.598,ALERT,214.64,351.97,59.970,1504112403,"201051344000569","219011344069620",28.88,25.00,0,309.89,521.49,46.8,43.2,0.384,841205.3,841205.3,20362,0,0,0,L,1122011218,0,122.01,122.68,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112461,2413275.00
08/30/2017 13:00,2,1.584,ALERT,214.64,352.57,59.954,1504112403,"201051344000983","219011344069620",29.22,25.00,0,309.89,522.99,46.9,43.3,0.389,832161.5,832161.5,20395,0,0,0,L,1122011218,0,122.46,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112463,2413276.00
08/30/2017 13:00,2,1.584,ACTIVE,214.87,352.87,59.975,1504112403,"201051344001158","219011344069620",28.43,24.00,0,322.51,431.02,45.6,42.1,0.376,815786.8,815786.8,20400,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112464,2413277.00
08/30/2017 13:00,2,1.578,ACTIVE,214.87,351.97,59.954,1504112403,"201051344000576","219011344069620",27.71,25.30,0,321.01,432.22,44.5,41.0,0.371,830381.8,830381.8,20416,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112465,2413278.00
08/30/2017 13:00,2,1.406,ACTIVE,211.93,343.25,59.975,1504112403,"274151322000087","219011344069620",28.19,33.00,0,325.22,404.57,40.1,36.8,0.261,1012179.1,1012179.1,20523,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504112466,2413279.00
08/30/2017 13:15,2,2.965,ALERT,216.22,350.17,59.938,1504113304,"201051344000645","219011344069620",28.25,28.50,0,302.98,526.30,84.9,80.0,0.384,829299.8,829299.8,20383,0,0,0,L,1122011218,0,123.36,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113306,2413280.00
08/30/2017 13:15,2,2.645,ACTIVE,212.61,361.29,59.933,1504113304,"274151322000085","219011344069620",27.53,29.80,0,324.02,406.97,73.8,69.3,0.504,1030945.0,1030945.0,20276,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113307,2413281.00
08/30/2017 13:15,2,2.920,ALERT,216.00,351.97,59.933,1504113304,"201051344000633","219011344069620",28.84,26.80,0,301.17,522.09,85.3,80.4,0.407,816508.6,816508.6,20438,0,0,0,L,1122011218,0,123.36,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113308,2413282.00
08/30/2017 13:15,2,2.914,ALERT,216.22,351.37,59.949,1504113304,"201051344000469","219011344069620",28.61,25.80,0,302.98,522.99,84.5,79.6,0.402,820594.6,820594.6,20399,0,0,0,L,1122011218,0,122.68,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113310,2413283.00
08/30/2017 13:15,2,2.885,ALERT,213.51,349.26,59.933,1504113304,"201051344000646","219011344069620",28.88,26.00,0,301.47,524.20,84.4,79.6,0.402,814689.7,814689.7,20391,0,0,0,L,1122011218,0,123.14,121.55,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113312,2413284.00
08/30/2017 13:15,2,2.650,ALERT,212.38,352.27,59.917,1504113304,"274151322000052","219011344069620",28.59,30.50,0,301.47,517.88,76.7,72.1,0.544,1074658.6,1074658.6,20271,0,0,0,L,1151911521,0,121.33,122.91,0400,24,0,0,0,0,0,0,216,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113314,2413285.00
08/30/2017 13:15,2,2.908,ALERT,214.41,349.86,59.986,1504113304,"201051344000585","219011344069620",28.90,25.50,0,301.47,524.20,85.2,80.3,0.393,829120.8,829120.8,20385,0,0,0,L,1122011218,0,122.68,122.23,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113316,2413286.00
08/30/2017 13:15,2,2.807,ALERT,213.51,348.36,59.901,1504113304,"201051344001230","219011344069620",28.94,25.80,0,302.07,524.80,82.3,77.5,0.384,819122.2,819122.2,20432,0,0,0,L,1122011218,0,122.91,121.33,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113317,2413287.00
08/30/2017 13:15,2,2.777,ALERT,214.41,348.96,59.928,1504113304,"201051344000582","219011344069620",29.08,27.00,0,302.68,518.79,81.7,76.9,0.384,807990.8,807990.8,20376,0,0,0,L,1122011218,0,123.14,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113319,2413288.00
08/30/2017 13:15,2,2.836,ALERT,213.29,348.36,59.981,1504113304,"201051344000955","219011344069620",29.24,26.00,0,302.07,531.11,84.0,79.1,0.398,828404.6,828404.6,20397,0,0,0,L,1122011218,0,122.46,121.55,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113321,2413289.00
08/30/2017 13:15,2,1.754,ALERT,212.61,422.60,59.944,1504113304,"274151322000094","219011344069620",38.07,29.30,0,299.97,523.90,67.4,63.1,0.473,889728.1,889728.1,20701,0,0,0,L,1151911521,0,121.33,123.14,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113323,2413290.00
08/30/2017 13:15,2,2.881,ALERT,215.77,350.47,59.944,1504113304,"201051344000579","219011344069620",28.98,27.30,0,304.48,527.80,84.6,79.7,0.393,838960.5,838960.5,20398,0,0,0,L,1122011218,0,122.91,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113325,2413291.00
08/30/2017 13:15,2,2.883,ALERT,213.51,348.66,59.938,1504113304,"201051344000890","219011344069620",28.65,26.00,0,302.68,524.50,83.7,78.9,0.380,822541.1,822541.1,20398,0,0,0,L,1122011218,0,122.91,121.10,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113326,2413292.00
08/30/2017 13:15,2,2.854,ALERT,213.96,349.56,59.944,1504113304,"201051344000438","219011344069620",29.06,25.80,0,302.07,525.10,84.1,79.2,0.402,824724.5,824724.5,20382,0,0,0,L,1122011218,0,123.14,121.78,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113328,2413293.00
08/30/2017 13:15,2,2.891,ACTIVE,213.96,353.77,59.917,1504113304,"201051344000417","219011344069620",18.67,24.00,0,317.70,406.07,54.7,50.9,0.464,730373.0,730373.0,20429,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113329,2413294.00
08/30/2017 13:15,2,2.600,ALERT,212.38,364.29,59.928,1504113304,"274151322000083","219011344069620",28.43,30.80,0,299.97,535.62,74.8,70.3,0.535,1063764.6,1063764.6,20289,0,0,0,L,1151911521,0,121.55,122.91,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113331,2413295.00
08/30/2017 13:15,2,2.766,ALERT,212.83,343.85,59.959,1504113304,"274151322000076","219011344069620",29.14,30.00,0,301.17,531.11,81.6,76.8,0.318,1136057.2,1136057.2,20275,0,0,0,L,1151911521,0,121.78,123.14,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113333,2413296.00
08/30/2017 13:15,2,2.887,ALERT,215.32,349.86,59.954,1504113304,"201051344000868","219011344069620",28.53,26.30,0,303.58,522.39,83.4,78.6,0.384,818901.8,818901.8,20411,0,0,0,L,1122011218,0,122.68,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113335,2413297.00
08/30/2017 13:15,2,2.748,ALERT,212.38,345.06,59.954,1504113304,"274151322000095","219011344069620",28.96,31.50,0,301.17,526.90,80.6,75.9,0.301,1125086.6,1125086.6,20304,0,0,0,L,1151911521,0,122.01,122.68,0400,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113336,2413298.00
08/30/2017 13:15,2,2.914,ACTIVE,216.00,357.08,59.949,1504113304,"201051344000988","219011344069620",18.83,24.80,0,320.11,411.18,55.6,51.8,0.464,702596.4,702596.4,20380,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113337,2413299.00
08/30/2017 13:15,2,2.967,ALERT,213.96,348.96,59.981,1504113304,"201051344001025","219011344069620",28.75,26.30,0,301.47,522.69,86.4,81.5,0.393,825941.3,825941.3,20380,0,0,0,L,1122011218,0,122.68,122.01,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113339,2413300.00
08/30/2017 13:15,2,2.910,ALERT,216.00,349.86,59.954,1504113304,"201051344000458","219011344069620",28.67,28.50,0,303.88,523.29,84.5,79.6,0.402,829909.9,829909.9,20376,0,0,0,L,1122011218,0,123.14,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113341,2413301.00
08/30/2017 13:15,2,2.947,ALERT,216.22,351.37,59.965,1504113304,"201051344000853","219011344069620",28.41,27.30,0,303.58,526.30,84.9,80.0,0.398,831406.2,831406.2,20408,0,0,0,L,1122011218,0,123.59,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113343,2413302.00
08/30/2017 13:15,2,2.959,ALERT,213.74,350.17,59.917,1504113304,"201051344000685","219011344069620",28.80,25.50,0,302.07,517.58,86.3,81.4,0.411,824526.7,824526.7,20425,0,0,0,L,1122011218,0,123.36,121.55,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113345,2413303.00
08/30/2017 13:15,2,2.918,ALERT,214.19,350.17,59.949,1504113304,"201051344000917","219011344069620",29.00,27.30,0,300.87,521.49,85.8,80.9,0.398,821222.8,821222.8,20423,0,0,0,L,1122011218,0,122.91,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113346,2413304.00
08/30/2017 13:15,2,2.939,ALERT,213.96,350.47,59.981,1504113304,"201051344001145","219011344069620",29.12,26.00,0,302.37,521.19,86.7,81.7,0.402,829267.3,829267.3,20404,0,0,0,L,1122011218,0,122.91,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113348,2413305.00
08/30/2017 13:15,2,3.018,ALERT,214.41,350.17,59.944,1504113304,"201051344000651","219011344069620",28.92,26.80,0,301.47,528.70,88.4,83.4,0.415,818298.0,818298.0,20394,0,0,0,L,1122011218,0,123.59,121.55,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113350,2413306.00
08/30/2017 13:15,2,2.664,ACTIVE,212.61,362.79,59.954,1504113304,"274151322000088","219011344069620",28.41,28.80,0,318.30,406.97,76.6,72.0,0.526,1020978.2,1020978.2,20285,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113351,2413307.00
08/30/2017 13:15,2,1.873,ALERT,213.29,414.49,59.944,1504113304,"274151322000068","219011344069620",37.85,28.30,0,300.27,524.50,71.5,67.1,0.495,890696.4,890696.4,20712,0,0,0,L,1151911521,0,122.01,123.14,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113353,2413308.00
08/30/2017 13:15,2,3.072,ALERT,213.96,349.56,59.959,1504113304,"201051344001135","219011344069620",28.90,26.30,0,302.07,517.58,90.0,85.0,0.415,813873.2,813873.2,20356,0,0,0,L,1122011218,0,123.14,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113355,2413309.00
08/30/2017 13:15,2,3.109,ALERT,215.32,350.17,59.922,1504113304,"201051344000594","219011344069620",28.92,27.50,0,302.68,524.50,91.1,86.0,0.424,833423.6,833423.6,20390,0,0,0,L,1122011218,0,122.91,122.68,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113356,2413310.00
08/30/2017 13:15,2,3.162,ALERT,214.64,351.07,60.007,1504113304,"201051344001203","219011344069620",28.51,27.00,0,301.77,519.39,91.3,86.2,0.433,824005.9,824005.9,20424,0,0,0,L,1122011218,0,123.81,122.01,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113358,2413311.00
08/30/2017 13:15,2,2.812,ACTIVE,212.83,362.19,59.949,1504113304,"274151322000054","219011344069620",27.61,29.50,0,313.50,406.37,78.6,73.9,0.544,1036539.5,1036539.5,20256,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113359,2413312.00
08/30/2017 13:15,2,3.141,ALERT,215.54,349.86,59.975,1504113304,"201051344000867","219011344069620",28.75,28.30,0,302.68,524.20,91.5,86.4,0.420,817602.0,817602.0,20424,0,0,0,L,1122011218,0,123.14,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113361,2413313.00
08/30/2017 13:15,2,3.100,ALERT,214.41,351.37,60.002,1504113304,"201051344001093","219011344069620",29.14,27.50,0,302.07,523.90,91.5,86.3,0.420,821218.2,821218.2,20426,0,0,0,L,1122011218,0,123.14,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113363,2413314.00
08/30/2017 13:15,2,3.195,ALERT,216.00,350.77,59.954,1504113304,"201051344000900","219011344069620",28.73,28.30,0,303.28,522.09,93.0,87.8,0.429,839700.2,839700.2,20423,0,0,0,L,1122011218,0,123.14,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113365,2413315.00
08/30/2017 13:15,2,3.197,ALERT,216.22,351.67,59.959,1504113304,"201051344000648","219011344069620",28.43,27.30,0,302.98,520.89,92.1,86.9,0.429,825797.5,825797.5,20392,0,0,0,L,1122011218,0,122.68,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113366,2413316.00
08/30/2017 13:15,2,3.244,ALERT,216.22,351.97,59.975,1504113304,"201051344000569","219011344069620",28.53,27.50,0,304.18,523.90,93.8,88.6,0.438,841228.5,841228.5,20364,0,0,0,L,1122011218,0,122.91,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113368,2413317.00
08/30/2017 13:15,2,3.303,ALERT,216.22,351.97,59.991,1504113304,"201051344000983","219011344069620",28.65,27.80,0,304.18,527.20,95.8,90.6,0.455,832184.9,832184.9,20397,0,0,0,L,1122011218,0,123.36,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113370,2413318.00
08/30/2017 13:15,2,3.287,ALERT,216.45,352.27,59.965,1504113304,"201051344001158","219011344069620",29.00,26.80,0,303.28,518.79,96.6,91.3,0.455,815810.7,815810.7,20401,0,0,0,L,1122011218,0,123.14,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113372,2413319.00
08/30/2017 13:15,2,3.357,ALERT,216.67,353.47,59.954,1504113304,"201051344000576","219011344069620",28.33,28.00,0,305.98,519.99,96.3,91.1,0.451,830405.4,830405.4,20417,0,0,0,L,1122011218,0,123.36,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113374,2413320.00
08/30/2017 13:15,2,2.971,ALERT,212.83,347.76,59.959,1504113304,"274151322000087","219011344069620",28.49,36.30,0,299.67,511.57,85.7,80.8,0.309,1012200.3,1012200.3,20524,0,0,0,L,1151911521,0,122.23,122.91,0400,29,0,0,0,0,0,0,19,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504113375,2413321.00
08/30/2017 13:30,2,4.094,ALERT,217.35,355.28,59.933,1504114203,"201051344000645","219011344069620",28.67,29.50,0,302.68,528.40,118.8,112.8,0.548,829320.6,829320.6,20385,0,0,0,L,1122011218,0,123.81,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114206,2413322.00
08/30/2017 13:30,2,3.779,ACTIVE,213.51,352.27,59.954,1504114203,"274151322000085","219011344069620",27.51,30.50,0,329.13,405.47,105.2,99.6,0.402,1030964.0,1030964.0,20277,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114207,2413323.00
08/30/2017 13:30,2,4.240,ALERT,217.13,357.38,59.965,1504114203,"201051344000633","219011344069620",29.14,27.50,0,300.27,514.88,125.2,118.9,0.575,816530.1,816530.1,20440,0,0,0,L,1122011218,0,123.81,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114209,2413324.00
08/30/2017 13:30,2,4.598,ALERT,217.80,358.28,59.965,1504114203,"201051344000469","219011344069620",28.98,26.00,0,301.47,522.39,134.9,128.3,0.628,820615.9,820615.9,20401,0,0,0,L,1122011218,0,123.36,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114210,2413325.00
08/30/2017 13:30,2,4.330,ALERT,215.32,357.38,59.959,1504114203,"201051344000646","219011344069620",29.58,24.50,0,305.08,527.20,129.8,123.4,0.623,814711.6,814711.6,20393,0,0,0,L,1122011218,0,123.81,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114212,2413326.00
08/30/2017 13:30,2,3.867,ALERT,213.29,361.29,59.970,1504114203,"274151322000052","219011344069620",29.12,31.00,0,300.87,516.68,113.8,107.9,0.446,1074678.7,1074678.7,20273,0,0,0,L,1151911521,0,122.01,123.36,0400,25,0,0,0,0,0,0,172,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114214,2413327.00
08/30/2017 13:30,2,4.043,ALERT,216.00,355.58,59.970,1504114203,"201051344000585","219011344069620",29.46,25.80,0,305.08,518.79,120.5,114.4,0.557,829142.8,829142.8,20387,0,0,0,L,1122011218,0,123.59,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114216,2413328.00
08/30/2017 13:30,2,3.836,ALERT,214.87,353.17,59.954,1504114203,"201051344001230","219011344069620",29.28,26.00,0,305.08,518.79,113.7,107.8,0.535,819143.8,819143.8,20434,0,0,0,L,1122011218,0,123.59,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114217,2413329.00
08/30/2017 13:30,2,3.732,ACTIVE,216.00,355.28,59.965,1504114203,"201051344000582","219011344069620",29.10,27.50,0,315.90,429.52,110.0,104.3,0.508,808012.7,808012.7,20378,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114218,2413330.00
08/30/2017 13:30,2,3.797,ALERT,214.87,352.87,59.965,1504114203,"201051344000955","219011344069620",29.50,26.30,0,309.29,528.10,113.5,107.6,0.539,828426.7,828426.7,20399,0,0,0,L,1122011218,0,122.91,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114220,2413331.00
08/30/2017 13:30,2,2.223,ALERT,212.83,420.50,59.959,1504114203,"274151322000094","219011344069620",39.28,30.30,0,301.77,521.49,88.1,83.1,0.340,889745.4,889745.4,20703,0,0,0,L,1151911521,0,122.01,123.36,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114222,2413332.00
08/30/2017 13:30,2,3.572,ALERT,216.90,354.07,59.970,1504114203,"201051344000579","219011344069620",29.50,27.30,0,302.68,528.40,106.7,101.1,0.495,838982.4,838982.4,20400,0,0,0,L,1122011218,0,123.36,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114224,2413333.00
08/30/2017 13:30,2,3.555,ACTIVE,214.41,352.27,59.965,1504114203,"201051344000890","219011344069620",29.12,26.50,0,317.70,427.71,104.8,99.3,0.477,822563.4,822563.4,20400,0,0,0,L,1122011218,0,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114225,2413334.00
08/30/2017 13:30,2,3.529,ALERT,215.09,352.87,59.975,1504114203,"201051344000438","219011344069620",29.74,26.30,0,309.59,521.19,106.3,100.7,0.499,824746.5,824746.5,20384,0,0,0,L,1122011218,0,123.59,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114226,2413335.00
08/30/2017 13:30,2,3.658,ACTIVE,215.09,358.88,59.981,1504114203,"201051344000417","219011344069620",19.14,24.50,0,318.61,405.47,71.0,66.6,0.601,730387.5,730387.5,20430,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114227,2413336.00
08/30/2017 13:30,2,3.699,ACTIVE,212.83,350.17,59.975,1504114203,"274151322000083","219011344069620",28.63,31.30,0,324.02,406.97,107.3,101.6,0.420,1063784.9,1063784.9,20291,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114228,2413337.00
08/30/2017 13:30,2,4.660,ACTIVE,213.96,362.79,59.981,1504114203,"274151322000076","219011344069620",28.86,30.50,0,328.52,411.48,136.7,130.0,0.530,1136079.2,1136079.2,20277,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114229,2413338.00
08/30/2017 13:30,2,3.883,ALERT,216.45,353.47,59.975,1504114203,"201051344000868","219011344069620",28.88,27.30,0,302.68,523.90,113.7,107.8,0.521,818923.1,818923.1,20413,0,0,0,L,1122011218,0,123.14,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114231,2413339.00
08/30/2017 13:30,2,5.654,ACTIVE,213.74,350.77,60.002,1504114203,"274151322000095","219011344069620",29.76,32.00,0,322.51,410.28,170.5,162.6,0.645,1125108.3,1125108.3,20306,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114232,2413340.00
08/30/2017 13:30,2,5.363,ACTIVE,218.48,356.78,59.986,1504114203,"201051344000988","219011344069620",18.59,26.00,0,319.51,409.08,101.1,95.7,0.477,702610.9,702610.9,20381,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114233,2413341.00
08/30/2017 13:30,2,6.660,ALERT,218.26,363.69,59.970,1504114203,"201051344001025","219011344069620",29.42,27.00,0,304.78,520.59,198.7,189.9,0.897,825963.3,825963.3,20382,0,0,0,L,1122011218,0,124.72,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114235,2413342.00
08/30/2017 13:30,2,7.646,ALERT,221.42,368.50,59.981,1504114203,"201051344000458","219011344069620",29.04,29.00,0,302.68,522.99,224.9,215.1,1.043,829931.2,829931.2,20378,0,0,0,L,1122011218,0,125.62,125.62,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114237,2413343.00
08/30/2017 13:30,2,7.424,ALERT,221.64,372.71,59.991,1504114203,"201051344000853","219011344069620",29.02,28.30,0,303.58,525.40,218.2,208.7,1.016,831427.6,831427.6,20410,0,0,0,L,1122011218,0,125.85,125.85,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114239,2413344.00
08/30/2017 13:30,2,0.041,ALERT,216.45,365.49,59.996,1504114203,"201051344000685","219011344069620",37.09,26.30,0,304.48,517.28,1.6,0.0,0.000,824548.8,824548.8,20427,0,0,0,L,1122011218,0,124.72,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114240,2413345.00
08/30/2017 13:30,2,0.287,ALERT,218.48,384.13,59.991,1504114203,"201051344000917","219011344069620",36.82,28.00,0,304.18,524.80,11.9,9.6,0.137,821244.5,821244.5,20425,0,0,0,L,1122011218,0,124.94,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114242,2413346.00
08/30/2017 13:30,2,7.465,ACTIVE,218.26,374.51,59.986,1504114203,"201051344001145","219011344069620",32.98,26.30,0,319.81,429.22,249.0,238.4,1.131,829289.8,829289.8,20406,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114243,2413347.00
08/30/2017 13:30,2,7.369,ALERT,220.06,371.81,59.986,1504114203,"201051344000651","219011344069620",32.98,27.00,0,304.78,526.00,245.4,234.9,1.118,818320.5,818320.5,20396,0,0,0,L,1122011218,0,126.30,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114245,2413348.00
