ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 13:30,2,8.168,ALERT,214.64,382.93,59.965,1504114203,"274151322000088","219011344069620",28.37,30.00,0,301.17,531.11,234.7,224.6,0.875,1020998.2,1020998.2,20286,0,0,0,L,1151911521,0,123.59,123.81,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114247,2413349.00
08/30/2017 13:30,2,0.398,ALERT,215.54,492.03,59.975,1504114203,"274151322000068","219011344069620",47.79,30.30,0,300.87,516.98,16.4,13.9,0.000,890714.0,890714.0,20714,0,0,0,L,1151911521,0,123.59,124.49,0001,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114248,2413350.00
08/30/2017 13:30,2,8.111,ALERT,219.39,373.01,59.970,1504114203,"201051344001135","219011344069620",31.05,26.80,0,305.38,512.17,255.0,244.2,1.158,813895.9,813895.9,20358,0,0,0,L,1122011218,0,125.62,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114250,2413351.00
08/30/2017 13:30,2,7.637,ALERT,220.06,371.21,59.986,1504114203,"201051344000594","219011344069620",32.60,28.30,0,302.07,524.50,252.4,241.7,1.136,833446.4,833446.4,20392,0,0,0,L,1122011218,0,124.94,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114252,2413352.00
08/30/2017 13:30,2,6.967,ALERT,218.71,367.60,59.975,1504114203,"201051344001203","219011344069620",30.97,28.50,0,305.38,515.48,218.2,208.7,1.003,824028.5,824028.5,20426,0,0,0,L,1122011218,0,125.85,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114254,2413353.00
08/30/2017 13:30,2,4.578,ALERT,213.74,349.56,59.975,1504114203,"274151322000054","219011344069620",28.19,31.00,0,301.47,529.61,130.6,124.2,0.499,1036559.6,1036559.6,20257,0,0,0,L,1151911521,0,122.91,123.36,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114256,2413354.00
08/30/2017 13:30,2,4.734,ALERT,217.80,357.98,59.975,1504114203,"201051344000867","219011344069620",28.82,29.30,0,301.77,519.69,138.1,131.4,0.605,817624.4,817624.4,20426,0,0,0,L,1122011218,0,124.04,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114258,2413355.00
08/30/2017 13:30,2,4.838,ALERT,217.13,359.48,59.975,1504114203,"201051344001093","219011344069620",29.42,27.50,0,305.68,523.29,144.0,137.0,0.654,821240.5,821240.5,20428,0,0,0,L,1122011218,0,124.49,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114259,2413356.00
08/30/2017 13:30,2,6.348,ALERT,219.16,363.69,60.002,1504114203,"201051344000900","219011344069620",27.12,29.00,0,303.58,519.99,174.6,166.6,0.826,839722.6,839722.6,20425,0,0,0,L,1122011218,0,124.94,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114261,2413357.00
08/30/2017 13:30,2,0.074,ALERT,215.77,482.72,59.975,1504114203,"201051344000648","219011344069620",36.82,28.30,0,302.07,520.89,2.8,0.8,0.000,825819.6,825819.6,20394,0,0,0,L,1122011218,0,122.68,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114263,2413358.00
08/30/2017 13:30,2,7.695,ALERT,216.67,365.49,59.996,1504114203,"201051344000569","219011344069620",32.18,29.50,0,304.48,521.19,250.8,240.1,1.202,841250.8,841250.8,20366,0,0,0,L,1122011218,0,122.68,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114265,2413359.00
08/30/2017 13:30,2,7.705,ALERT,220.97,367.90,59.965,1504114203,"201051344000983","219011344069620",32.24,28.80,0,303.58,521.19,250.8,240.2,1.140,832207.9,832207.9,20399,0,0,0,L,1122011218,0,125.17,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114267,2413360.00
08/30/2017 13:30,2,7.689,ALERT,222.32,370.90,59.965,1504114203,"201051344001158","219011344069620",32.28,27.30,0,301.77,518.79,251.2,240.6,1.167,815833.1,815833.1,20403,0,0,0,L,1122011218,0,125.62,125.62,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114269,2413361.00
08/30/2017 13:30,2,7.936,ALERT,221.64,370.90,59.965,1504114203,"201051344000576","219011344069620",31.71,29.50,0,303.58,519.99,253.6,242.8,1.176,830427.5,830427.5,20419,0,0,0,L,1122011218,0,125.62,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114271,2413362.00
08/30/2017 13:30,2,4.188,ACTIVE,213.51,354.67,59.975,1504114203,"274151322000087","219011344069620",28.51,39.00,0,323.72,406.07,120.8,114.7,0.438,1012221.4,1012221.4,20526,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504114272,2413363.00
08/30/2017 13:45,2,9.170,ALERT,221.64,373.91,59.975,1504115103,"201051344000645","219011344069620",26.70,35.00,0,304.78,528.10,247.9,237.4,1.114,829373.4,829373.4,20387,0,0,0,L,1122011218,0,125.85,125.85,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115105,2413364.00
08/30/2017 13:45,2,8.336,ACTIVE,215.09,365.19,59.986,1504115103,"274151322000085","219011344069620",25.07,37.80,0,324.32,408.48,211.3,202.0,0.804,1031011.7,1031011.7,20278,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115106,2413365.00
08/30/2017 13:45,2,9.066,ALERT,220.74,371.21,59.954,1504115103,"201051344000633","219011344069620",27.53,33.80,0,302.37,521.49,252.7,241.9,1.176,816583.1,816583.1,20442,0,0,0,L,1122011218,0,125.40,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115108,2413366.00
08/30/2017 13:45,2,9.061,ALERT,222.55,375.11,59.981,1504115103,"201051344000469","219011344069620",27.43,31.30,0,304.18,519.09,251.4,240.7,1.158,820669.2,820669.2,20403,0,0,0,L,1122011218,0,125.62,126.53,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115110,2413367.00
08/30/2017 13:45,2,8.635,ALERT,218.03,370.30,59.981,1504115103,"201051344000646","219011344069620",29.10,30.30,0,300.87,526.60,254.4,243.6,1.189,814764.7,814764.7,20395,0,0,0,L,1122011218,0,125.40,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115111,2413368.00
08/30/2017 13:45,2,8.539,ALERT,215.32,361.59,59.970,1504115103,"274151322000052","219011344069620",27.25,40.80,0,302.07,527.50,235.5,225.4,0.902,1074730.3,1074730.3,20275,0,0,0,L,1151911521,0,122.68,124.27,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115113,2413369.00
08/30/2017 13:45,2,8.609,ALERT,219.61,370.90,60.039,1504115103,"201051344000585","219011344069620",29.18,30.50,0,301.17,524.20,254.3,243.5,1.171,829195.9,829195.9,20389,0,0,0,L,1122011218,0,125.62,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115115,2413370.00
08/30/2017 13:45,2,8.916,ALERT,217.58,369.70,59.991,1504115103,"201051344001230","219011344069620",28.05,31.30,0,301.77,525.10,253.2,242.5,1.167,819196.8,819196.8,20436,0,0,0,L,1122011218,0,125.17,123.14,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115117,2413371.00
08/30/2017 13:45,2,9.131,ALERT,219.39,372.71,59.986,1504115103,"201051344000582","219011344069620",27.35,33.30,0,302.07,522.09,252.9,242.2,1.145,808065.1,808065.1,20379,0,0,0,L,1122011218,0,125.62,124.27,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115119,2413372.00
08/30/2017 13:45,2,8.537,ALERT,217.80,367.00,59.981,1504115103,"201051344000955","219011344069620",29.44,32.20,0,301.47,531.11,254.1,243.3,1.180,828479.7,828479.7,20401,0,0,0,L,1122011218,0,124.94,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115120,2413373.00
08/30/2017 13:45,2,5.734,ALERT,214.64,419.30,59.975,1504115103,"274151322000094","219011344069620",38.05,34.80,0,302.07,524.80,220.9,211.3,0.853,889760.3,889760.3,20705,0,0,0,L,1151911521,0,122.46,124.27,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115122,2413374.00
08/30/2017 13:45,2,8.574,ALERT,222.55,375.41,59.981,1504115103,"201051344000579","219011344069620",29.32,32.80,0,305.98,529.61,254.5,243.7,1.149,839036.2,839036.2,20402,0,0,0,L,1122011218,0,125.85,126.07,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115124,2413375.00
08/30/2017 13:45,2,8.891,ALERT,217.58,371.21,59.981,1504115103,"201051344000890","219011344069620",28.25,31.30,0,302.07,523.90,254.6,243.8,1.171,822616.9,822616.9,20401,0,0,0,L,1122011218,0,125.40,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115126,2413376.00
08/30/2017 13:45,2,8.502,ALERT,218.48,369.10,59.981,1504115103,"201051344000438","219011344069620",29.48,31.80,0,301.77,525.10,253.8,243.0,1.180,824799.8,824799.8,20386,0,0,0,L,1122011218,0,125.62,123.81,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115128,2413377.00
08/30/2017 13:45,2,9.025,ACTIVE,218.26,362.79,59.970,1504115103,"201051344000417","219011344069620",18.15,29.30,0,318.61,405.17,166.0,158.3,0.765,730424.0,730424.0,20431,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115129,2413378.00
08/30/2017 13:45,2,8.547,ALERT,214.64,382.33,59.954,1504115103,"274151322000083","219011344069620",27.15,42.00,0,302.37,533.51,235.0,224.9,0.937,1063836.4,1063836.4,20292,0,0,0,L,1151911521,0,122.68,124.04,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115131,2413379.00
08/30/2017 13:45,2,8.652,ALERT,215.54,360.69,59.981,1504115103,"274151322000076","219011344069620",29.06,40.20,0,302.07,532.01,254.4,243.6,0.986,1136133.8,1136133.8,20278,0,0,0,L,1151911521,0,122.91,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115133,2413380.00
08/30/2017 13:45,2,9.148,ALERT,220.52,374.21,59.981,1504115103,"201051344000868","219011344069620",27.33,32.80,0,308.69,523.29,253.1,242.4,1.118,818977.4,818977.4,20415,0,0,0,L,1122011218,0,124.94,125.62,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115135,2413381.00
08/30/2017 13:45,2,8.969,ALERT,214.19,354.97,59.975,1504115103,"274151322000095","219011344069620",27.99,43.60,0,302.98,525.10,254.0,243.2,0.946,1125162.6,1125162.6,20307,0,0,0,L,1151911521,0,123.14,123.59,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115136,2413382.00
08/30/2017 13:45,2,9.178,ACTIVE,222.32,367.60,59.981,1504115103,"201051344000988","219011344069620",17.89,31.30,0,321.61,409.98,166.3,158.6,0.756,702647.7,702647.7,20382,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115137,2413383.00
08/30/2017 13:45,2,8.664,ALERT,219.61,371.81,59.954,1504115103,"201051344001025","219011344069620",28.98,33.00,0,301.17,522.39,254.2,243.5,1.158,826017.4,826017.4,20384,0,0,0,L,1122011218,0,125.62,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115139,2413384.00
08/30/2017 13:45,2,8.986,ALERT,222.32,375.71,59.970,1504115103,"201051344000458","219011344069620",27.95,34.30,0,305.68,521.19,254.2,243.4,1.180,829985.8,829985.8,20380,0,0,0,L,1122011218,0,126.07,126.07,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115141,2413385.00
08/30/2017 13:45,2,9.229,ALERT,222.77,376.62,59.981,1504115103,"201051344000853","219011344069620",27.21,33.50,0,309.89,526.60,254.3,243.6,1.171,831482.0,831482.0,20412,0,0,0,L,1122011218,0,126.30,126.30,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115143,2413386.00
08/30/2017 13:45,2,8.555,ALERT,218.03,370.60,59.933,1504115103,"201051344000685","219011344069620",29.40,31.80,0,301.47,517.58,254.6,243.8,1.211,824603.0,824603.0,20429,0,0,0,L,1122011218,0,125.62,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115145,2413387.00
08/30/2017 13:45,2,8.820,ALERT,219.61,372.41,59.975,1504115103,"201051344000917","219011344069620",28.51,34.30,0,300.27,519.09,254.5,243.7,1.193,821299.1,821299.1,20427,0,0,0,L,1122011218,0,125.62,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115146,2413388.00
08/30/2017 13:45,2,8.652,ALERT,218.03,370.90,59.959,1504115103,"201051344001145","219011344069620",29.02,31.30,0,302.07,523.59,254.4,243.7,1.153,829343.9,829343.9,20407,0,0,0,L,1122011218,0,124.94,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115148,2413389.00
08/30/2017 13:45,2,8.543,ALERT,220.06,374.51,59.917,1504115103,"201051344000651","219011344069620",29.22,33.50,0,301.17,528.40,252.7,241.9,1.136,818375.1,818375.1,20398,0,0,0,L,1122011218,0,126.30,124.27,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115150,2413390.00
08/30/2017 13:45,2,8.490,ACTIVE,215.09,381.42,59.965,1504115103,"274151322000088","219011344069620",26.66,37.80,0,325.82,406.97,229.2,219.3,0.866,1021049.6,1021049.6,20288,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115151,2413391.00
08/30/2017 13:45,2,5.742,ALERT,215.77,421.10,59.965,1504115103,"274151322000068","219011344069620",38.41,36.30,0,335.14,518.49,223.8,214.1,0.840,890731.0,890731.0,20716,0,0,0,L,1151911521,0,123.59,124.49,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115153,2413392.00
08/30/2017 13:45,2,8.650,ALERT,219.39,371.81,59.970,1504115103,"201051344001135","219011344069620",29.06,32.60,0,301.47,518.79,254.5,243.7,1.149,813949.9,813949.9,20360,0,0,0,L,1122011218,0,125.62,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115155,2413393.00
08/30/2017 13:45,2,8.541,ALERT,220.06,370.30,59.965,1504115103,"201051344000594","219011344069620",29.44,34.00,0,303.88,524.20,254.5,243.7,1.153,833500.5,833500.5,20394,0,0,0,L,1122011218,0,124.94,124.94,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115156,2413394.00
08/30/2017 13:45,2,8.812,ALERT,219.84,374.51,59.986,1504115103,"201051344001203","219011344069620",28.55,33.30,0,301.47,521.49,254.4,243.6,1.193,824083.0,824083.0,20428,0,0,0,L,1122011218,0,126.53,124.27,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115158,2413395.00
08/30/2017 13:45,2,8.531,ACTIVE,215.32,358.88,59.959,1504115103,"274151322000054","219011344069620",24.69,40.00,0,320.41,409.08,213.8,204.4,0.804,1036609.5,1036609.5,20259,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115159,2413396.00
08/30/2017 13:45,2,9.035,ALERT,220.74,372.71,59.970,1504115103,"201051344000867","219011344069620",27.41,35.40,0,303.88,521.19,250.7,240.0,1.083,817678.5,817678.5,20428,0,0,0,L,1122011218,0,125.40,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115161,2413397.00
08/30/2017 13:45,2,8.973,ALERT,220.06,373.91,59.986,1504115103,"201051344001093","219011344069620",27.59,33.30,0,301.47,522.09,250.6,240.0,1.145,821294.1,821294.1,20430,0,0,0,L,1122011218,0,126.07,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115163,2413398.00
08/30/2017 13:45,2,9.145,ALERT,221.42,374.21,59.975,1504115103,"201051344000900","219011344069620",27.39,34.80,0,305.68,520.59,253.6,242.8,1.100,839776.6,839776.6,20427,0,0,0,L,1122011218,0,125.62,125.85,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115164,2413399.00
08/30/2017 13:45,2,8.729,ALERT,221.19,371.81,59.975,1504115103,"201051344000648","219011344069620",27.27,34.30,0,302.37,519.69,241.0,230.7,1.092,825873.8,825873.8,20396,0,0,0,L,1122011218,0,124.94,125.85,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115166,2413400.00
08/30/2017 13:45,2,8.516,ACTIVE,221.64,372.41,59.975,1504115103,"201051344000569","219011344069620",27.15,34.30,0,319.51,431.62,234.1,224.0,1.065,841305.2,841305.2,20368,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115167,2413401.00
08/30/2017 13:45,2,8.965,ALERT,222.10,373.61,59.975,1504115103,"201051344000983","219011344069620",27.37,34.50,0,310.19,526.90,248.7,238.1,1.145,832262.3,832262.3,20401,0,0,0,L,1122011218,0,125.85,125.85,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115169,2413402.00
08/30/2017 13:45,2,9.107,ALERT,222.55,373.91,59.975,1504115103,"201051344001158","219011344069620",27.33,32.60,0,308.99,518.79,251.9,241.3,1.136,815887.6,815887.6,20405,0,0,0,L,1122011218,0,125.85,125.85,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115171,2413403.00
08/30/2017 13:45,2,9.006,ACTIVE,221.64,376.01,59.938,1504115103,"201051344000576","219011344069620",27.35,35.20,0,321.01,429.52,249.3,238.7,1.145,830481.9,830481.9,20421,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115172,2413404.00
08/30/2017 13:45,2,8.176,ACTIVE,214.64,376.62,59.970,1504115103,"274151322000087","219011344069620",26.70,49.80,0,320.71,406.97,221.0,211.4,0.822,1012272.7,1012272.7,20527,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504115173,2413405.00
08/30/2017 14:00,2,8.865,ACTIVE,221.64,371.21,59.986,1504116004,"201051344000645","219011344069620",27.10,38.60,0,319.51,430.72,243.3,232.9,1.096,829420.9,829420.9,20389,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116005,2413406.00
08/30/2017 14:00,2,8.242,ACTIVE,215.09,379.62,59.986,1504116004,"274151322000085","219011344069620",24.97,40.80,0,329.73,402.16,208.1,199.0,0.795,1031052.0,1031052.0,20279,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116006,2413407.00
08/30/2017 14:00,2,8.891,ACTIVE,220.74,376.92,59.991,1504116004,"201051344000633","219011344069620",27.57,36.30,0,319.21,431.32,248.3,237.7,1.180,816630.9,816630.9,20444,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116007,2413408.00
08/30/2017 14:00,2,8.836,ACTIVE,222.32,377.52,59.986,1504116004,"201051344000469","219011344069620",27.47,34.30,0,316.50,432.82,245.8,235.3,1.127,820716.8,820716.8,20405,0,0,0,L,1122011218,0,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116007,2413409.00
08/30/2017 14:00,2,8.922,ALERT,218.26,372.71,59.991,1504116004,"201051344000646","219011344069620",27.95,32.00,0,305.98,528.40,252.4,241.7,1.171,814811.9,814811.9,20397,0,0,0,L,1122011218,0,125.40,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116009,2413410.00
08/30/2017 14:00,2,8.365,ACTIVE,215.32,359.78,59.959,1504116004,"274151322000052","219011344069620",27.57,44.00,0,328.52,408.18,233.4,223.4,0.879,1074775.0,1074775.0,20277,0,0,0,L,1151911521,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116010,2413411.00
08/30/2017 14:00,2,8.305,ALERT,219.39,370.60,59.975,1504116004,"201051344000585","219011344069620",28.27,31.80,0,303.28,524.50,237.7,227.5,1.100,829243.4,829243.4,20391,0,0,0,L,1122011218,0,125.17,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116012,2413412.00
08/30/2017 14:00,2,8.498,ALERT,217.35,365.19,59.981,1504116004,"201051344001230","219011344069620",28.21,33.50,0,302.98,522.09,242.7,232.3,1.118,819243.7,819243.7,20438,0,0,0,L,1122011218,0,124.94,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116014,2413413.00
08/30/2017 14:00,2,7.990,ACTIVE,218.71,369.70,59.996,1504116004,"201051344000582","219011344069620",27.75,36.30,0,317.10,430.72,224.0,214.3,1.016,808112.3,808112.3,20381,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116015,2413414.00
08/30/2017 14:00,2,6.102,ALERT,216.45,360.08,59.986,1504116004,"201051344000955","219011344069620",28.25,34.00,0,303.58,529.01,173.8,165.8,0.787,828526.9,828526.9,20403,0,0,0,L,1122011218,0,124.04,123.14,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116016,2413415.00
08/30/2017 14:00,2,3.281,ACTIVE,213.51,415.99,59.981,1504116004,"274151322000094","219011344069620",38.61,39.30,0,333.63,464.08,127.9,121.6,0.495,889801.7,889801.7,20707,0,0,0,L,1151911521,0,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116017,2413416.00
08/30/2017 14:00,2,6.762,ALERT,220.52,366.70,59.991,1504116004,"201051344000579","219011344069620",28.09,35.20,0,311.69,527.20,192.2,183.6,0.875,839083.5,839083.5,20404,0,0,0,L,1122011218,0,125.17,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116019,2413417.00
08/30/2017 14:00,2,5.434,ALERT,215.54,357.98,59.996,1504116004,"201051344000890","219011344069620",28.15,33.50,0,303.58,525.40,155.4,148.1,0.725,822663.9,822663.9,20403,0,0,0,L,1122011218,0,124.04,122.01,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116021,2413418.00
08/30/2017 14:00,2,3.994,ALERT,215.54,354.37,59.959,1504116004,"201051344000438","219011344069620",28.41,34.00,0,303.58,524.80,114.2,108.3,0.504,824846.6,824846.6,20388,0,0,0,L,1122011218,0,124.04,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116023,2413419.00
08/30/2017 14:00,2,4.119,ACTIVE,214.87,357.38,59.991,1504116004,"201051344000417","219011344069620",18.65,31.00,0,318.91,401.26,78.1,73.5,0.689,730454.8,730454.8,20432,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116024,2413420.00
08/30/2017 14:00,2,7.150,ACTIVE,213.06,350.47,59.991,1504116004,"274151322000083","219011344069620",26.34,44.50,0,328.52,407.27,190.8,182.2,0.765,1063880.0,1063880.0,20294,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116025,2413421.00
08/30/2017 14:00,2,7.402,ALERT,214.64,368.80,60.007,1504116004,"274151322000076","219011344069620",28.71,42.80,0,301.77,529.91,215.0,205.6,0.844,1136180.5,1136180.5,20280,0,0,0,L,1151911521,0,122.68,123.81,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116026,2413422.00
08/30/2017 14:00,2,5.637,ACTIVE,217.58,361.29,59.991,1504116004,"201051344000868","219011344069620",26.48,35.60,0,318.30,429.52,151.6,144.4,0.707,819024.2,819024.2,20417,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116027,2413423.00
08/30/2017 14:00,2,8.783,ALERT,213.96,368.50,59.986,1504116004,"274151322000095","219011344069620",28.21,47.30,0,302.37,525.10,251.2,240.5,0.946,1125208.8,1125208.8,20309,0,0,0,L,1151911521,0,122.68,123.36,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116029,2413424.00
08/30/2017 14:00,2,7.227,ACTIVE,220.74,363.69,59.981,1504116004,"201051344000988","219011344069620",18.25,33.30,0,319.21,406.37,133.7,127.1,0.623,702678.5,702678.5,20383,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116030,2413425.00
08/30/2017 14:00,2,9.000,ALERT,219.61,371.21,60.023,1504116004,"201051344001025","219011344069620",27.85,35.00,0,302.98,521.49,253.9,243.1,1.118,826063.7,826063.7,20386,0,0,0,L,1122011218,0,125.62,124.49,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116032,2413426.00
08/30/2017 14:00,2,8.764,ACTIVE,222.10,376.01,59.991,1504116004,"201051344000458","219011344069620",27.77,37.50,0,320.11,430.42,246.4,235.9,1.149,830032.7,830032.7,20382,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116033,2413427.00
08/30/2017 14:00,2,8.906,ACTIVE,222.55,376.31,59.986,1504116004,"201051344000853","219011344069620",27.35,36.30,0,322.21,432.22,246.6,236.1,1.136,831528.7,831528.7,20414,0,0,0,L,1122011218,0,126.30,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116034,2413428.00
08/30/2017 14:00,2,8.828,ALERT,217.58,369.70,59.981,1504116004,"201051344000685","219011344069620",28.19,33.80,0,302.68,518.18,251.9,241.2,1.202,824649.6,824649.6,20431,0,0,0,L,1122011218,0,125.62,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116035,2413429.00
08/30/2017 14:00,2,8.908,ACTIVE,219.16,371.21,59.986,1504116004,"201051344000917","219011344069620",27.33,36.00,0,318.61,428.91,246.6,236.0,1.153,821345.5,821345.5,20429,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116036,2413430.00
08/30/2017 14:00,2,8.723,ACTIVE,218.03,369.70,59.981,1504116004,"201051344001145","219011344069620",28.11,33.50,0,318.30,427.41,248.4,237.8,1.136,829390.5,829390.5,20409,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116037,2413431.00
08/30/2017 14:00,2,8.893,ALERT,219.84,372.11,59.986,1504116004,"201051344000651","219011344069620",27.73,35.40,0,303.28,528.70,249.7,239.1,1.123,818421.1,818421.1,20400,0,0,0,L,1122011218,0,126.30,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116039,2413432.00
08/30/2017 14:00,2,8.045,ACTIVE,215.09,370.00,60.002,1504116004,"274151322000088","219011344069620",27.23,40.40,0,323.11,406.07,221.6,212.0,0.831,1021091.9,1021091.9,20289,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116040,2413433.00
08/30/2017 14:00,2,5.471,ACTIVE,215.77,428.31,59.981,1504116004,"274151322000068","219011344069620",38.82,39.50,0,336.64,473.70,214.8,205.4,0.826,890772.1,890772.1,20718,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116041,2413434.00
08/30/2017 14:00,2,8.689,ALERT,219.16,370.60,59.981,1504116004,"201051344001135","219011344069620",28.15,33.80,0,307.78,516.08,247.5,237.0,1.136,813996.5,813996.5,20362,0,0,0,L,1122011218,0,125.62,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116043,2413435.00
08/30/2017 14:00,2,8.744,ALERT,219.61,371.51,59.991,1504116004,"201051344000594","219011344069620",27.89,36.80,0,308.69,524.20,247.0,236.4,1.105,833547.3,833547.3,20396,0,0,0,L,1122011218,0,124.72,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116045,2413436.00
08/30/2017 14:00,2,8.635,ACTIVE,219.61,370.00,59.991,1504116004,"201051344001203","219011344069620",27.93,36.00,0,318.91,429.22,244.1,233.7,1.118,824129.6,824129.6,20430,0,0,0,L,1122011218,0,126.30,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116045,2413437.00
08/30/2017 14:00,2,8.057,ACTIVE,213.74,378.72,59.965,1504116004,"274151322000054","219011344069620",25.86,42.00,0,327.62,404.57,211.0,201.7,0.809,1036650.0,1036650.0,20260,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116046,2413438.00
08/30/2017 14:00,2,8.707,ACTIVE,219.84,369.70,59.981,1504116004,"201051344000867","219011344069620",27.53,38.20,0,318.30,428.91,242.6,232.3,1.092,817725.0,817725.0,20430,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116047,2413439.00
08/30/2017 14:00,2,8.588,ALERT,218.48,370.90,59.959,1504116004,"201051344001093","219011344069620",27.69,35.40,0,303.58,524.20,241.0,230.7,1.074,821339.7,821339.7,20432,0,0,0,L,1122011218,0,125.17,123.59,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116049,2413440.00
08/30/2017 14:00,2,8.795,ALERT,220.74,371.21,59.986,1504116004,"201051344000900","219011344069620",27.33,37.30,0,311.09,518.18,243.4,233.0,1.092,839822.9,839822.9,20429,0,0,0,L,1122011218,0,125.17,125.17,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116051,2413441.00
08/30/2017 14:00,2,8.557,ACTIVE,220.29,372.11,59.986,1504116004,"201051344000648","219011344069620",27.71,36.30,0,317.70,432.22,239.9,229.6,1.123,825919.9,825919.9,20398,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116052,2413442.00
08/30/2017 14:00,2,8.723,ACTIVE,220.74,371.81,60.007,1504116004,"201051344000569","219011344069620",27.04,36.50,0,318.61,429.52,238.8,228.5,1.096,841351.3,841351.3,20369,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116053,2413443.00
08/30/2017 14:00,2,8.734,ACTIVE,221.42,370.90,59.944,1504116004,"201051344000983","219011344069620",27.29,36.30,0,321.01,430.12,241.2,230.9,1.087,832308.8,832308.8,20403,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116054,2413444.00
08/30/2017 14:00,2,8.715,ACTIVE,221.42,370.60,59.991,1504116004,"201051344001158","219011344069620",27.39,34.80,0,319.21,432.52,241.5,231.2,1.131,815933.9,815933.9,20407,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116055,2413445.00
08/30/2017 14:00,2,8.617,ACTIVE,220.97,373.31,59.975,1504116004,"201051344000576","219011344069620",27.31,38.00,0,318.00,431.32,238.5,228.3,1.087,830527.6,830527.6,20422,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116056,2413446.00
08/30/2017 14:00,2,8.049,ACTIVE,213.51,351.97,59.970,1504116004,"274151322000087","219011344069620",27.04,53.00,0,326.42,406.37,220.1,210.5,0.822,1012314.4,1012314.4,20528,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116056,2413447.00
08/30/2017 14:15,2,2.461,ACTIVE,214.87,358.28,59.970,1504116903,"201051344000645","219011344069620",26.40,40.80,0,319.81,442.44,65.8,61.6,0.552,829469.3,829469.3,20390,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116904,2413448.00
08/30/2017 14:15,2,2.352,ACTIVE,211.93,346.56,59.949,1504116903,"274151322000085","219011344069620",25.54,42.80,0,325.82,398.86,60.8,56.8,0.415,1031092.9,1031092.9,20280,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116905,2413449.00
08/30/2017 14:15,2,2.486,ACTIVE,214.87,359.78,59.949,1504116903,"201051344000633","219011344069620",27.15,38.20,0,320.11,427.41,68.4,64.1,0.592,816680.0,816680.0,20445,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116906,2413450.00
08/30/2017 14:15,2,2.576,ACTIVE,215.09,360.38,59.954,1504116903,"201051344000469","219011344069620",27.43,35.20,0,315.90,426.21,71.7,67.2,0.619,820765.4,820765.4,20406,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116907,2413451.00
08/30/2017 14:15,2,2.572,ACTIVE,213.06,359.78,59.959,1504116903,"201051344000646","219011344069620",27.91,32.20,0,316.80,426.51,72.8,68.3,0.623,814861.6,814861.6,20399,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116908,2413452.00
08/30/2017 14:15,2,3.176,ACTIVE,212.38,350.17,59.954,1504116903,"274151322000052","219011344069620",27.39,45.00,0,322.51,403.37,88.3,83.3,0.354,1074820.2,1074820.2,20278,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116910,2413453.00
08/30/2017 14:15,2,2.916,ACTIVE,214.64,365.19,59.970,1504116903,"201051344000585","219011344069620",27.41,33.00,0,318.00,426.51,81.0,76.2,0.384,829293.3,829293.3,20393,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116911,2413454.00
08/30/2017 14:15,2,3.154,ACTIVE,213.96,351.37,59.922,1504116903,"201051344001230","219011344069620",28.07,34.50,0,317.70,422.00,89.8,84.7,0.429,819292.1,819292.1,20440,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116912,2413455.00
08/30/2017 14:15,2,3.596,ACTIVE,215.54,353.47,59.954,1504116903,"201051344000582","219011344069620",27.31,38.00,0,317.10,429.82,99.7,94.3,0.495,808160.6,808160.6,20382,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116912,2413456.00
08/30/2017 14:15,2,6.340,ACTIVE,215.54,358.28,59.965,1504116903,"201051344000955","219011344069620",25.29,35.20,0,316.50,422.60,162.6,155.0,0.795,828576.2,828576.2,20405,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116913,2413457.00
08/30/2017 14:15,2,5.861,ACTIVE,214.19,397.66,59.965,1504116903,"274151322000094","219011344069620",36.90,41.00,0,331.53,467.09,219.3,209.7,0.849,889843.9,889843.9,20708,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116914,2413458.00
08/30/2017 14:15,2,6.094,ACTIVE,218.03,362.49,59.965,1504116903,"201051344000579","219011344069620",26.38,36.50,0,321.01,427.11,163.5,155.9,0.760,839132.8,839132.8,20406,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116915,2413459.00
08/30/2017 14:15,2,8.848,ACTIVE,218.03,369.70,59.933,1504116903,"201051344000890","219011344069620",27.91,34.30,0,318.00,422.60,250.1,239.5,1.131,822712.4,822712.4,20405,0,0,0,L,1122011218,0,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116916,2413460.00
08/30/2017 14:15,2,8.463,ACTIVE,219.16,371.21,59.959,1504116903,"201051344000438","219011344069620",29.68,34.50,0,318.00,428.31,254.2,243.4,1.180,824895.9,824895.9,20390,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116917,2413461.00
08/30/2017 14:15,2,8.789,ACTIVE,218.48,361.89,59.949,1504116903,"201051344000417","219011344069620",18.67,31.80,0,317.40,397.66,166.1,158.4,0.778,730486.1,730486.1,20433,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116918,2413462.00
08/30/2017 14:15,2,4.846,ACTIVE,213.29,348.66,59.954,1504116903,"274151322000083","219011344069620",27.51,45.50,0,326.42,403.67,134.9,128.3,0.535,1063924.7,1063924.7,20295,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116919,2413463.00
08/30/2017 14:15,2,4.006,ACTIVE,214.19,354.67,59.949,1504116903,"274151322000076","219011344069620",28.57,43.40,0,324.02,407.87,115.7,109.8,0.451,1136229.3,1136229.3,20282,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116920,2413464.00
08/30/2017 14:15,2,8.852,ACTIVE,219.84,372.11,59.991,1504116903,"201051344000868","219011344069620",27.99,37.00,0,319.81,426.81,250.8,240.1,1.114,819072.3,819072.3,20418,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116921,2413465.00
08/30/2017 14:15,2,3.209,ACTIVE,212.83,357.38,59.954,1504116903,"274151322000095","219011344069620",28.59,49.30,0,317.40,406.67,92.8,87.6,0.349,1125257.0,1125257.0,20311,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116922,2413466.00
08/30/2017 14:15,2,5.717,ACTIVE,218.93,357.98,59.928,1504116903,"201051344000988","219011344069620",17.95,34.50,0,321.01,401.86,103.7,98.2,0.468,702709.8,702709.8,20384,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116923,2413467.00
08/30/2017 14:15,2,3.641,ACTIVE,215.32,351.37,59.954,1504116903,"201051344001025","219011344069620",27.97,35.40,0,318.61,427.41,103.2,97.7,0.477,826112.9,826112.9,20388,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116923,2413468.00
08/30/2017 14:15,2,4.561,ACTIVE,217.35,356.48,59.959,1504116903,"201051344000458","219011344069620",27.65,38.40,0,319.21,426.81,127.6,121.2,0.605,830080.8,830080.8,20383,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116924,2413469.00
08/30/2017 14:15,2,4.471,ACTIVE,217.58,355.28,59.954,1504116903,"201051344000853","219011344069620",27.51,37.80,0,321.91,425.91,124.4,118.1,0.579,831576.5,831576.5,20415,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116925,2413470.00
08/30/2017 14:15,2,4.295,ACTIVE,215.09,354.97,59.954,1504116903,"201051344000685","219011344069620",28.31,34.50,0,315.90,421.70,123.0,116.8,0.597,824698.6,824698.6,20433,0,0,0,L,1122011218,0,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116926,2413471.00
08/30/2017 14:15,2,4.475,ACTIVE,216.00,356.18,59.954,1504116903,"201051344000917","219011344069620",28.75,37.30,0,319.51,427.11,130.3,123.8,0.645,821393.6,821393.6,20430,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116927,2413472.00
08/30/2017 14:15,2,6.863,ACTIVE,216.45,359.48,59.944,1504116903,"201051344001145","219011344069620",21.53,34.00,0,318.61,425.61,150.4,143.2,0.707,829438.8,829438.8,20410,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116928,2413473.00
08/30/2017 14:15,2,6.979,ACTIVE,218.48,364.59,59.944,1504116903,"201051344000651","219011344069620",28.03,36.80,0,318.00,429.22,198.2,189.4,0.915,818469.8,818469.8,20402,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116929,2413474.00
08/30/2017 14:15,2,8.377,ACTIVE,214.87,374.81,59.949,1504116903,"274151322000088","219011344069620",27.15,40.40,0,324.02,403.37,230.3,220.3,0.862,1021135.2,1021135.2,20290,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116930,2413475.00
08/30/2017 14:15,2,5.867,ACTIVE,215.77,409.38,59.949,1504116903,"274151322000068","219011344069620",37.55,40.80,0,331.53,461.98,224.0,214.3,0.857,890814.0,890814.0,20719,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116931,2413476.00
08/30/2017 14:15,2,8.674,ACTIVE,219.61,371.51,59.907,1504116903,"201051344001135","219011344069620",29.00,35.00,0,318.00,428.01,255.0,244.2,1.158,814045.2,814045.2,20364,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116932,2413477.00
08/30/2017 14:15,2,8.664,ACTIVE,218.93,369.70,59.928,1504116903,"201051344000594","219011344069620",28.19,39.80,0,317.40,427.41,247.3,236.7,1.123,833596.2,833596.2,20398,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116932,2413478.00
08/30/2017 14:15,2,8.611,ACTIVE,219.84,370.60,59.986,1504116903,"201051344001203","219011344069620",29.16,37.30,0,319.21,428.61,254.0,243.3,1.145,824177.9,824177.9,20431,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116933,2413479.00
08/30/2017 14:15,2,7.844,ACTIVE,214.64,374.81,59.928,1504116903,"274151322000054","219011344069620",26.00,42.00,0,327.62,400.96,206.6,197.5,0.791,1036691.2,1036691.2,20261,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116934,2413480.00
08/30/2017 14:15,2,9.164,ACTIVE,220.52,371.51,59.933,1504116903,"201051344000867","219011344069620",27.41,39.80,0,319.21,427.71,254.3,243.5,1.131,817772.8,817772.8,20431,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116935,2413481.00
08/30/2017 14:15,2,8.299,ACTIVE,219.39,371.81,59.933,1504116903,"201051344001093","219011344069620",28.15,35.80,0,318.00,428.01,236.6,226.4,1.074,821386.9,821386.9,20434,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116936,2413482.00
08/30/2017 14:15,2,8.906,ACTIVE,221.19,375.11,59.970,1504116903,"201051344000900","219011344069620",28.17,39.00,0,318.30,439.13,254.2,243.4,1.136,839870.9,839870.9,20431,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116937,2413483.00
08/30/2017 14:15,2,8.508,ACTIVE,220.97,370.60,59.986,1504116903,"201051344000648","219011344069620",27.75,37.80,0,317.10,434.33,238.8,228.6,1.083,825967.1,825967.1,20399,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116938,2413484.00
08/30/2017 14:15,2,8.809,ACTIVE,220.97,371.51,59.949,1504116903,"201051344000569","219011344069620",27.04,38.00,0,319.21,427.11,241.0,230.7,1.105,841398.3,841398.3,20370,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116939,2413485.00
08/30/2017 14:15,2,8.023,ACTIVE,221.19,370.90,59.954,1504116903,"201051344000983","219011344069620",27.47,37.80,0,320.11,427.71,223.1,213.4,1.030,832356.4,832356.4,20404,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116940,2413486.00
08/30/2017 14:15,2,8.357,ACTIVE,221.19,373.31,59.954,1504116903,"201051344001158","219011344069620",27.51,36.30,0,319.81,427.71,232.8,222.8,1.065,815981.3,815981.3,20408,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116941,2413487.00
08/30/2017 14:15,2,8.186,ACTIVE,220.97,372.11,59.928,1504116903,"201051344000576","219011344069620",27.61,40.20,0,320.41,428.01,229.0,219.1,1.061,830574.5,830574.5,20423,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116942,2413488.00
08/30/2017 14:15,2,7.100,ACTIVE,214.41,354.37,59.944,1504116903,"274151322000087","219011344069620",26.18,54.00,0,320.71,401.56,188.4,179.9,0.703,1012357.3,1012357.3,20529,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504116943,2413489.00
