ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 14:30,2,8.311,ACTIVE,220.97,370.30,59.959,1504117803,"201051344000645","219011344069620",26.58,43.60,0,321.31,426.51,223.8,214.1,1.012,829520.5,829520.5,20391,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117804,2413490.00
08/30/2017 14:30,2,7.557,ACTIVE,215.09,376.31,59.970,1504117803,"274151322000085","219011344069620",25.05,45.50,0,330.03,396.75,191.5,182.9,0.725,1031137.5,1031137.5,20281,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117805,2413491.00
08/30/2017 14:30,2,8.264,ACTIVE,219.84,368.50,59.991,1504117803,"201051344000633","219011344069620",27.25,40.60,0,318.30,428.61,227.9,218.0,1.065,816732.3,816732.3,20446,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117806,2413492.00
08/30/2017 14:30,2,8.270,ACTIVE,221.64,374.21,59.965,1504117803,"201051344000469","219011344069620",26.92,38.00,0,318.61,427.41,225.4,215.7,1.043,820817.3,820817.3,20407,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117807,2413493.00
08/30/2017 14:30,2,8.262,ACTIVE,217.80,369.70,59.970,1504117803,"201051344000646","219011344069620",27.81,34.00,0,318.00,425.91,232.6,222.6,1.083,814915.5,814915.5,20400,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117808,2413494.00
08/30/2017 14:30,2,7.684,ACTIVE,215.09,364.59,59.959,1504117803,"274151322000052","219011344069620",27.49,48.50,0,327.02,403.37,213.9,204.6,0.849,1074870.1,1074870.1,20279,0,0,0,L,1151911521,0,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117809,2413495.00
08/30/2017 14:30,2,8.160,ACTIVE,219.39,370.30,59.970,1504117803,"201051344000585","219011344069620",28.25,35.60,0,320.11,426.81,233.3,223.3,1.087,829347.4,829347.4,20394,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117810,2413496.00
08/30/2017 14:30,2,8.145,ACTIVE,217.35,368.80,59.970,1504117803,"201051344001230","219011344069620",27.71,36.00,0,319.81,422.00,228.6,218.7,1.061,819345.3,819345.3,20441,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117811,2413497.00
08/30/2017 14:30,2,8.270,ACTIVE,219.16,369.40,59.959,1504117803,"201051344000582","219011344069620",27.23,40.00,0,318.61,428.61,228.1,218.2,1.034,808213.5,808213.5,20383,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117811,2413498.00
08/30/2017 14:30,2,8.189,ACTIVE,217.80,369.10,59.970,1504117803,"201051344000955","219011344069620",28.07,36.80,0,319.21,422.00,232.8,222.8,1.096,828630.3,828630.3,20406,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117812,2413499.00
08/30/2017 14:30,2,5.256,ACTIVE,214.87,410.88,59.965,1504117803,"274151322000094","219011344069620",37.75,43.80,0,333.63,462.88,199.9,191.0,0.769,889890.7,889890.7,20709,0,0,0,L,1151911521,0,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117813,2413500.00
08/30/2017 14:30,2,8.217,ACTIVE,221.64,369.40,59.975,1504117803,"201051344000579","219011344069620",27.89,38.60,0,321.01,427.41,232.1,222.1,1.056,839186.3,839186.3,20407,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117814,2413501.00
08/30/2017 14:30,2,8.225,ACTIVE,217.58,368.20,59.981,1504117803,"201051344000890","219011344069620",27.55,37.00,0,319.51,422.60,229.4,219.5,1.043,822765.8,822765.8,20406,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117815,2413502.00
08/30/2017 14:30,2,8.168,ACTIVE,218.26,370.00,59.991,1504117803,"201051344000438","219011344069620",28.15,36.50,0,318.30,427.71,232.8,222.7,1.074,824950.0,824950.0,20391,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117816,2413503.00
08/30/2017 14:30,2,8.129,ACTIVE,217.80,360.99,59.975,1504117803,"201051344000417","219011344069620",18.03,33.80,0,321.91,396.75,148.5,141.4,0.689,730520.5,730520.5,20434,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117817,2413504.00
08/30/2017 14:30,2,7.643,ACTIVE,214.41,364.29,60.007,1504117803,"274151322000083","219011344069620",27.45,48.50,0,327.32,401.86,212.4,203.1,0.849,1063974.4,1063974.4,20296,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117818,2413505.00
08/30/2017 14:30,2,7.990,ACTIVE,215.54,366.40,59.965,1504117803,"274151322000076","219011344069620",28.53,46.40,0,330.93,407.27,231.0,221.0,0.902,1136283.4,1136283.4,20283,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117819,2413506.00
08/30/2017 14:30,2,8.234,ALERT,219.61,369.40,59.975,1504117803,"201051344000868","219011344069620",26.98,40.00,0,309.59,427.11,224.9,215.1,1.012,819124.2,819124.2,20419,0,0,0,L,1122011218,0,124.72,125.17,0002,38,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117820,2413507.00
08/30/2017 14:30,2,8.049,ACTIVE,214.41,352.87,59.970,1504117803,"274151322000095","219011344069620",28.13,53.30,0,324.02,405.77,229.0,219.1,0.862,1125310.8,1125310.8,20312,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117821,2413508.00
08/30/2017 14:30,2,8.084,ACTIVE,221.42,365.49,59.981,1504117803,"201051344000988","219011344069620",17.89,36.80,0,321.31,401.56,146.5,139.5,0.654,702743.6,702743.6,20385,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117822,2413509.00
08/30/2017 14:30,2,8.396,ACTIVE,218.93,369.10,59.975,1504117803,"201051344001025","219011344069620",27.27,38.00,0,320.11,427.11,231.9,222.0,1.034,826166.9,826166.9,20389,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117823,2413510.00
08/30/2017 14:30,2,8.150,ACTIVE,221.19,371.81,59.981,1504117803,"201051344000458","219011344069620",27.39,41.00,0,319.51,427.71,226.1,216.3,1.056,830133.3,830133.3,20384,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117824,2413511.00
08/30/2017 14:30,2,8.324,ACTIVE,221.87,372.11,59.996,1504117803,"201051344000853","219011344069620",26.68,40.60,0,322.51,425.61,224.8,215.0,1.047,831628.6,831628.6,20416,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117825,2413512.00
08/30/2017 14:30,2,8.191,ACTIVE,217.35,368.50,59.970,1504117803,"201051344000685","219011344069620",28.11,36.80,0,317.70,421.70,233.3,223.3,1.114,824753.3,824753.3,20434,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117826,2413513.00
08/30/2017 14:30,2,8.096,ACTIVE,218.71,369.70,59.986,1504117803,"201051344000917","219011344069620",27.97,39.00,0,320.11,425.91,229.2,219.3,1.083,821447.3,821447.3,20431,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117827,2413514.00
08/30/2017 14:30,2,8.170,ACTIVE,217.58,367.30,59.986,1504117803,"201051344001145","219011344069620",27.97,36.30,0,321.01,422.30,231.5,221.5,1.043,829493.1,829493.1,20411,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117828,2413515.00
08/30/2017 14:30,2,8.225,ACTIVE,219.16,370.90,60.018,1504117803,"201051344000651","219011344069620",27.79,39.00,0,320.41,427.41,231.6,221.6,1.052,818524.0,818524.0,20403,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117829,2413516.00
08/30/2017 14:30,2,7.545,ACTIVE,214.64,373.91,60.007,1504117803,"274151322000088","219011344069620",27.10,43.60,0,329.73,401.56,206.8,197.6,0.791,1021183.8,1021183.8,20291,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117830,2413517.00
08/30/2017 14:30,2,5.129,ACTIVE,215.77,425.01,59.970,1504117803,"274151322000068","219011344069620",38.84,44.30,0,336.64,463.78,202.1,193.1,0.769,890861.5,890861.5,20720,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117831,2413518.00
08/30/2017 14:30,2,8.236,ACTIVE,218.93,369.70,59.981,1504117803,"201051344001135","219011344069620",27.77,38.20,0,319.21,427.71,231.7,221.7,1.061,814099.2,814099.2,20365,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117832,2413519.00
08/30/2017 14:30,2,8.293,ACTIVE,219.16,369.40,59.981,1504117803,"201051344000594","219011344069620",27.67,42.50,0,318.91,426.81,232.4,222.4,1.056,833650.2,833650.2,20399,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117833,2413520.00
08/30/2017 14:30,2,8.299,ACTIVE,219.16,370.00,59.986,1504117803,"201051344001203","219011344069620",27.47,39.80,0,319.21,427.71,230.8,220.8,1.065,824231.7,824231.7,20432,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117834,2413521.00
08/30/2017 14:30,2,7.621,ACTIVE,215.09,359.18,59.975,1504117803,"274151322000054","219011344069620",25.50,45.50,0,328.82,399.46,196.8,188.0,0.742,1036737.5,1036737.5,20262,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117835,2413522.00
08/30/2017 14:30,2,8.248,ACTIVE,220.06,367.60,59.986,1504117803,"201051344000867","219011344069620",27.17,43.40,0,320.41,427.11,226.8,216.9,1.021,817825.5,817825.5,20432,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117836,2413523.00
08/30/2017 14:30,2,8.074,ACTIVE,219.16,370.90,60.007,1504117803,"201051344001093","219011344069620",27.63,38.20,0,319.51,425.61,225.8,216.0,1.025,821439.8,821439.8,20435,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117837,2413524.00
08/30/2017 14:30,2,8.355,ACTIVE,220.97,373.91,59.981,1504117803,"201051344000900","219011344069620",27.04,42.00,0,318.30,427.11,228.9,219.0,1.034,839923.9,839923.9,20432,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117838,2413525.00
08/30/2017 14:30,2,8.064,ACTIVE,220.74,370.60,59.970,1504117803,"201051344000648","219011344069620",27.43,40.80,0,318.61,426.51,224.0,214.3,1.030,826019.2,826019.2,20400,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117838,2413526.00
08/30/2017 14:30,2,8.293,ACTIVE,221.19,370.00,59.965,1504117803,"201051344000569","219011344069620",26.62,40.20,0,321.01,428.31,223.4,213.7,1.008,841450.1,841450.1,20371,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117839,2413527.00
08/30/2017 14:30,2,8.225,ACTIVE,221.19,372.11,59.991,1504117803,"201051344000983","219011344069620",27.15,40.60,0,320.41,426.21,226.0,216.2,1.047,832408.8,832408.8,20405,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117840,2413528.00
08/30/2017 14:30,2,8.305,ACTIVE,221.19,370.60,59.981,1504117803,"201051344001158","219011344069620",26.90,38.40,0,320.71,425.61,226.0,216.2,1.030,816033.8,816033.8,20409,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117841,2413529.00
08/30/2017 14:30,2,8.068,ACTIVE,220.97,371.21,59.975,1504117803,"201051344000576","219011344069620",27.21,43.20,0,321.31,425.61,222.2,212.6,1.016,830626.1,830626.1,20424,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117842,2413530.00
08/30/2017 14:30,2,7.531,ACTIVE,214.64,352.57,59.975,1504117803,"274151322000087","219011344069620",27.02,56.00,0,329.13,399.76,206.1,197.0,0.787,1012405.9,1012405.9,20530,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504117843,2413531.00
08/30/2017 14:45,2,8.051,ACTIVE,220.52,369.10,59.954,1504118703,"201051344000645","219011344069620",26.22,45.50,0,340.55,419.90,213.9,204.5,0.968,829572.8,829572.8,20392,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118704,2413532.00
08/30/2017 14:45,2,7.354,ACTIVE,214.41,374.51,59.970,1504118703,"274151322000085","219011344069620",24.79,46.60,0,332.73,393.45,184.7,176.3,0.707,1031182.4,1031182.4,20282,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118705,2413533.00
08/30/2017 14:45,2,7.936,ACTIVE,219.39,368.20,59.975,1504118703,"201051344000633","219011344069620",27.06,42.80,0,339.04,421.10,217.5,208.0,1.025,816785.6,816785.6,20447,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118706,2413534.00
08/30/2017 14:45,2,7.914,ACTIVE,220.97,372.71,59.970,1504118703,"201051344000469","219011344069620",27.00,39.00,0,339.34,421.40,216.3,206.8,1.003,820870.1,820870.1,20408,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118707,2413535.00
08/30/2017 14:45,2,7.877,ACTIVE,217.35,365.49,59.970,1504118703,"201051344000646","219011344069620",27.93,35.40,0,333.93,417.49,222.7,213.0,1.052,814970.0,814970.0,20401,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118708,2413536.00
08/30/2017 14:45,2,7.447,ACTIVE,214.41,376.62,59.965,1504118703,"274151322000052","219011344069620",27.41,50.60,0,330.33,398.56,206.6,197.5,0.804,1074920.3,1074920.3,20280,0,0,0,L,1151911521,0,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118709,2413537.00
08/30/2017 14:45,2,8.129,ACTIVE,218.93,369.40,59.970,1504118703,"201051344000585","219011344069620",27.25,36.50,0,336.64,422.00,224.4,214.6,1.034,829402.3,829402.3,20395,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118710,2413538.00
08/30/2017 14:45,2,7.840,ACTIVE,216.90,365.19,59.981,1504118703,"201051344001230","219011344069620",27.73,37.50,0,334.84,416.89,220.1,210.5,1.021,819398.8,819398.8,20442,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118711,2413539.00
08/30/2017 14:45,2,7.980,ACTIVE,218.93,369.40,59.981,1504118703,"201051344000582","219011344069620",27.06,42.30,0,335.44,421.70,218.6,209.1,1.008,808266.9,808266.9,20384,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118711,2413540.00
08/30/2017 14:45,2,7.842,ACTIVE,217.58,367.30,59.975,1504118703,"201051344000955","219011344069620",28.05,38.00,0,335.14,417.49,222.6,212.9,1.056,828684.8,828684.8,20407,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118712,2413541.00
08/30/2017 14:45,2,4.980,ACTIVE,214.41,434.33,59.975,1504118703,"274151322000094","219011344069620",38.27,45.50,0,390.14,458.07,194.1,185.4,0.756,889937.6,889937.6,20710,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118713,2413542.00
08/30/2017 14:45,2,7.967,ACTIVE,220.97,371.21,59.970,1504118703,"201051344000579","219011344069620",27.43,40.40,0,339.04,422.30,221.0,211.4,1.021,839240.6,839240.6,20408,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118714,2413543.00
08/30/2017 14:45,2,7.977,ACTIVE,217.35,365.49,59.965,1504118703,"201051344000890","219011344069620",27.33,37.50,0,335.44,416.89,220.8,211.2,1.021,822819.5,822819.5,20407,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118715,2413544.00
08/30/2017 14:45,2,7.914,ACTIVE,218.03,368.80,59.959,1504118703,"201051344000438","219011344069620",27.83,37.80,0,334.84,420.20,223.0,213.3,1.039,825004.5,825004.5,20392,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118716,2413545.00
08/30/2017 14:45,2,7.830,ACTIVE,217.58,360.08,59.965,1504118703,"201051344000417","219011344069620",17.95,34.30,0,338.14,392.55,142.5,135.6,0.667,730555.1,730555.1,20435,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118717,2413546.00
08/30/2017 14:45,2,7.428,ACTIVE,213.74,376.31,59.986,1504118703,"274151322000083","219011344069620",27.23,50.20,0,330.03,397.66,204.7,195.6,0.813,1064024.2,1064024.2,20297,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118718,2413547.00
08/30/2017 14:45,2,7.820,ACTIVE,215.09,378.72,59.965,1504118703,"274151322000076","219011344069620",28.11,47.80,0,335.44,402.77,222.7,213.0,0.871,1136337.5,1136337.5,20284,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118719,2413548.00
08/30/2017 14:45,2,7.959,ACTIVE,219.16,367.00,59.965,1504118703,"201051344000868","219011344069620",26.78,41.30,0,336.64,419.60,215.7,206.3,0.977,819176.9,819176.9,20421,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118720,2413549.00
08/30/2017 14:45,2,7.793,ACTIVE,213.96,354.07,59.959,1504118703,"274151322000095","219011344069620",28.01,54.50,0,329.13,400.66,221.1,211.4,0.822,1125364.6,1125364.6,20313,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118720,2413550.00
08/30/2017 14:45,2,7.695,ACTIVE,220.97,364.29,59.970,1504118703,"201051344000988","219011344069620",17.91,38.40,0,341.75,397.35,139.4,132.7,0.650,702777.7,702777.7,20386,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118721,2413551.00
08/30/2017 14:45,2,8.078,ACTIVE,218.48,367.00,59.965,1504118703,"201051344001025","219011344069620",27.19,39.30,0,325.82,424.41,222.4,212.7,0.994,826221.2,826221.2,20390,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118722,2413552.00
08/30/2017 14:45,2,7.895,ACTIVE,220.74,369.70,59.970,1504118703,"201051344000458","219011344069620",27.12,43.00,0,340.85,421.70,216.7,207.2,1.030,830186.2,830186.2,20385,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118723,2413553.00
08/30/2017 14:45,2,7.904,ACTIVE,221.19,373.61,59.959,1504118703,"201051344000853","219011344069620",27.10,42.00,0,341.45,420.50,216.9,207.4,1.008,831681.1,831681.1,20417,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118724,2413554.00
08/30/2017 14:45,2,7.951,ACTIVE,217.13,368.50,59.965,1504118703,"201051344000685","219011344069620",27.91,37.80,0,335.14,416.29,224.7,214.9,1.069,824808.0,824808.0,20435,0,0,0,L,1122011218,0,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118725,2413555.00
08/30/2017 14:45,2,7.932,ACTIVE,218.48,367.00,59.965,1504118703,"201051344000917","219011344069620",27.47,40.60,0,336.64,419.00,220.6,210.9,1.043,821501.0,821501.0,20432,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118726,2413556.00
08/30/2017 14:45,2,7.961,ACTIVE,217.35,367.90,59.965,1504118703,"201051344001145","219011344069620",27.67,37.30,0,334.84,416.59,223.1,213.4,1.034,829547.3,829547.3,20412,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118727,2413557.00
08/30/2017 14:45,2,7.973,ACTIVE,218.93,369.10,59.959,1504118703,"201051344000651","219011344069620",27.57,40.80,0,339.04,422.00,222.6,212.9,1.012,818578.1,818578.1,20404,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118728,2413558.00
08/30/2017 14:45,2,7.334,ACTIVE,213.96,377.82,59.954,1504118703,"274151322000088","219011344069620",26.86,45.00,0,331.53,397.35,199.4,190.5,0.756,1021232.2,1021232.2,20292,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118729,2413559.00
08/30/2017 14:45,2,4.979,ACTIVE,215.09,420.50,59.959,1504118703,"274151322000068","219011344069620",38.66,45.30,0,390.14,461.38,194.5,185.8,0.747,890908.6,890908.6,20721,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118729,2413560.00
08/30/2017 14:45,2,7.949,ACTIVE,218.48,366.10,60.012,1504118703,"201051344001135","219011344069620",27.55,39.30,0,335.44,420.50,221.7,212.1,1.012,814153.2,814153.2,20366,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118730,2413561.00
08/30/2017 14:45,2,7.947,ACTIVE,218.93,367.60,59.970,1504118703,"201051344000594","219011344069620",27.49,45.50,0,331.83,417.49,221.4,211.8,0.994,833704.5,833704.5,20400,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118731,2413562.00
08/30/2017 14:45,2,7.912,ACTIVE,218.93,367.00,59.975,1504118703,"201051344001203","219011344069620",27.59,40.80,0,339.04,420.50,220.9,211.3,1.030,824285.5,824285.5,20433,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118732,2413563.00
08/30/2017 14:45,2,7.338,ACTIVE,214.41,352.87,60.002,1504118703,"274151322000054","219011344069620",25.58,46.20,0,330.93,395.55,190.1,181.5,0.725,1036783.5,1036783.5,20263,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118733,2413564.00
08/30/2017 14:45,2,7.965,ACTIVE,219.61,367.90,59.959,1504118703,"201051344000867","219011344069620",26.92,45.30,0,336.34,419.30,217.2,207.7,0.977,817878.4,817878.4,20433,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118734,2413565.00
08/30/2017 14:45,2,7.842,ACTIVE,218.71,368.50,59.970,1504118703,"201051344001093","219011344069620",27.27,38.40,0,336.94,420.20,216.6,207.1,0.986,821492.5,821492.5,20436,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118735,2413566.00
08/30/2017 14:45,2,8.086,ACTIVE,220.29,370.30,59.944,1504118703,"201051344000900","219011344069620",26.94,43.00,0,339.65,421.40,220.7,211.0,0.981,839977.1,839977.1,20433,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118736,2413567.00
08/30/2017 14:45,2,7.834,ACTIVE,220.06,368.20,59.965,1504118703,"201051344000648","219011344069620",27.04,43.00,0,339.34,421.70,214.5,205.1,0.990,826071.6,826071.6,20401,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118737,2413568.00
08/30/2017 14:45,2,7.973,ACTIVE,220.52,368.50,59.970,1504118703,"201051344000569","219011344069620",26.80,41.30,0,338.74,421.10,216.2,206.8,1.008,841502.3,841502.3,20372,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118738,2413569.00
08/30/2017 14:45,2,8.021,ACTIVE,220.52,370.90,59.970,1504118703,"201051344000983","219011344069620",26.76,42.30,0,339.34,421.40,217.4,207.9,1.016,832461.6,832461.6,20406,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118739,2413570.00
08/30/2017 14:45,2,8.082,ACTIVE,220.97,369.40,59.965,1504118703,"201051344001158","219011344069620",26.28,40.20,0,338.14,420.80,215.0,205.6,0.990,816086.5,816086.5,20410,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118740,2413571.00
08/30/2017 14:45,2,7.973,ACTIVE,220.52,371.81,59.975,1504118703,"201051344000576","219011344069620",26.50,45.00,0,339.65,421.10,213.9,204.5,0.981,830678.0,830678.0,20425,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118741,2413572.00
08/30/2017 14:45,2,7.291,ACTIVE,214.41,357.68,59.975,1504118703,"274151322000087","219011344069620",26.92,56.30,0,330.93,396.15,198.7,189.8,0.742,1012454.2,1012454.2,20531,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504118741,2413573.00
08/30/2017 15:00,2,7.986,ACTIVE,220.52,367.30,60.002,1504119604,"201051344000645","219011344069620",26.76,45.30,0,320.11,420.80,216.4,206.9,0.986,829622.6,829622.6,20393,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119605,2413574.00
08/30/2017 15:00,2,7.229,ACTIVE,214.64,369.10,60.012,1504119604,"274151322000085","219011344069620",25.64,46.40,0,331.23,393.75,187.7,179.2,0.720,1031225.8,1031225.8,20283,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119606,2413575.00
08/30/2017 15:00,2,7.912,ACTIVE,219.61,370.60,59.996,1504119604,"201051344000633","219011344069620",27.53,42.30,0,319.51,422.30,220.6,211.0,1.043,816836.4,816836.4,20448,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119607,2413576.00
08/30/2017 15:00,2,7.939,ACTIVE,221.19,371.21,59.996,1504119604,"201051344000469","219011344069620",27.15,38.20,0,319.21,422.00,218.4,208.8,1.016,820920.3,820920.3,20409,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119607,2413577.00
08/30/2017 15:00,2,7.891,ACTIVE,217.80,368.20,60.002,1504119604,"201051344000646","219011344069620",28.21,35.00,0,317.70,419.00,225.1,215.3,1.052,815022.4,815022.4,20402,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119608,2413578.00
08/30/2017 15:00,2,7.373,ACTIVE,214.87,377.22,59.975,1504119604,"274151322000052","219011344069620",27.87,49.50,0,327.32,399.46,208.0,198.8,0.813,1074968.7,1074968.7,20281,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119609,2413579.00
08/30/2017 15:00,2,8.111,ACTIVE,219.61,371.21,59.986,1504119604,"201051344000585","219011344069620",27.61,36.80,0,318.91,423.81,226.8,217.0,1.047,829454.9,829454.9,20396,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119610,2413580.00
08/30/2017 15:00,2,7.748,ACTIVE,217.58,369.70,60.023,1504119604,"201051344001230","219011344069620",28.33,36.50,0,318.61,417.79,222.3,212.6,1.043,819450.5,819450.5,20443,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119611,2413581.00
08/30/2017 15:00,2,7.826,ACTIVE,218.71,369.70,59.996,1504119604,"201051344000582","219011344069620",27.97,41.30,0,318.00,423.50,221.6,211.9,1.016,808318.3,808318.3,20385,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119612,2413582.00
08/30/2017 15:00,2,7.820,ACTIVE,217.35,367.30,59.996,1504119604,"201051344000955","219011344069620",28.37,37.50,0,317.70,418.39,224.7,214.9,1.039,828737.1,828737.1,20408,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119613,2413583.00
08/30/2017 15:00,2,4.941,ACTIVE,213.51,438.83,60.002,1504119604,"274151322000094","219011344069620",38.80,44.80,0,333.93,468.59,193.6,184.9,0.751,889982.8,889982.8,20711,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119614,2413584.00
08/30/2017 15:00,2,7.943,ACTIVE,220.29,368.80,59.991,1504119604,"201051344000579","219011344069620",27.71,40.00,0,320.11,423.81,223.0,213.3,1.030,839292.3,839292.3,20409,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119615,2413585.00
08/30/2017 15:00,2,7.961,ACTIVE,216.90,366.70,59.996,1504119604,"201051344000890","219011344069620",27.53,37.30,0,319.21,417.49,222.1,212.4,1.021,822871.4,822871.4,20408,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119616,2413586.00
08/30/2017 15:00,2,7.795,ACTIVE,217.80,368.80,60.002,1504119604,"201051344000438","219011344069620",28.47,37.80,0,318.30,422.30,224.9,215.1,1.043,825056.9,825056.9,20393,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119617,2413587.00
08/30/2017 15:00,2,7.729,ACTIVE,217.35,358.88,60.002,1504119604,"201051344000417","219011344069620",18.37,34.30,0,319.51,393.75,143.8,136.8,0.689,730588.4,730588.4,20436,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119618,2413588.00
08/30/2017 15:00,2,7.369,ACTIVE,213.06,370.30,59.991,1504119604,"274151322000083","219011344069620",27.65,50.20,0,316.50,425.61,206.2,197.1,0.822,1064072.4,1064072.4,20298,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119619,2413589.00
08/30/2017 15:00,2,7.682,ACTIVE,214.64,356.48,59.986,1504119604,"274151322000076","219011344069620",28.80,48.00,0,330.93,403.97,224.0,214.2,0.879,1136389.9,1136389.9,20285,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119620,2413590.00
08/30/2017 15:00,2,7.955,ACTIVE,218.71,366.40,59.991,1504119604,"201051344000868","219011344069620",27.00,41.80,0,320.11,421.40,217.5,208.0,0.981,819227.3,819227.3,20422,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119621,2413591.00
08/30/2017 15:00,2,7.689,ACTIVE,213.29,380.82,59.986,1504119604,"274151322000095","219011344069620",28.61,53.50,0,312.89,421.70,222.5,212.8,0.840,1125416.6,1125416.6,20314,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119621,2413592.00
08/30/2017 15:00,2,7.828,ACTIVE,220.29,362.79,59.991,1504119604,"201051344000988","219011344069620",17.89,38.20,0,319.81,398.26,141.9,135.1,0.654,702810.2,702810.2,20387,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119622,2413593.00
08/30/2017 15:00,2,7.980,ACTIVE,218.26,368.50,59.991,1504119604,"201051344001025","219011344069620",27.79,39.00,0,321.31,420.80,224.5,214.8,1.016,826273.5,826273.5,20391,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119623,2413594.00
08/30/2017 15:00,2,7.977,ACTIVE,220.29,368.80,59.991,1504119604,"201051344000458","219011344069620",26.96,43.00,0,321.61,422.00,217.8,208.3,1.021,830236.7,830236.7,20386,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119624,2413595.00
08/30/2017 15:00,2,7.883,ACTIVE,220.74,370.00,59.996,1504119604,"201051344000853","219011344069620",27.19,42.30,0,324.92,420.80,216.9,207.4,1.016,831731.4,831731.4,20418,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119625,2413596.00
08/30/2017 15:00,2,7.863,ACTIVE,216.90,367.60,59.954,1504119604,"201051344000685","219011344069620",28.45,36.80,0,316.20,418.39,226.5,216.7,1.069,824860.8,824860.8,20436,0,0,0,L,1122011218,0,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119626,2413597.00
08/30/2017 15:00,2,7.801,ACTIVE,218.26,367.90,59.996,1504119604,"201051344000917","219011344069620",28.29,40.20,0,319.51,421.40,223.4,213.7,1.052,821553.0,821553.0,20433,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119627,2413598.00
08/30/2017 15:00,2,7.828,ACTIVE,216.90,366.40,59.991,1504119604,"201051344001145","219011344069620",28.41,36.80,0,320.41,418.70,225.0,215.2,1.047,829599.8,829599.8,20413,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119628,2413599.00
08/30/2017 15:00,2,7.818,ACTIVE,218.71,368.50,59.991,1504119604,"201051344000651","219011344069620",28.25,40.20,0,319.81,423.81,223.7,213.9,1.016,818630.3,818630.3,20405,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119629,2413600.00
08/30/2017 15:00,2,7.266,ACTIVE,213.74,374.21,59.996,1504119604,"274151322000088","219011344069620",27.25,44.30,0,327.62,398.86,200.6,191.7,0.769,1021279.0,1021279.0,20293,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119630,2413601.00
08/30/2017 15:00,2,4.938,ACTIVE,214.64,422.00,59.996,1504119604,"274151322000068","219011344069620",39.22,43.20,0,335.74,465.58,196.8,188.0,0.760,890954.1,890954.1,20722,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119631,2413602.00
08/30/2017 15:00,2,7.832,ACTIVE,218.26,368.20,59.991,1504119604,"201051344001135","219011344069620",28.13,39.50,0,319.21,422.00,223.0,213.3,1.030,814205.3,814205.3,20367,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119632,2413603.00
08/30/2017 15:00,2,7.879,ACTIVE,218.26,370.00,59.991,1504119604,"201051344000594","219011344069620",27.95,45.30,0,317.70,419.90,223.0,213.3,1.012,833756.3,833756.3,20401,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119632,2413604.00
08/30/2017 15:00,2,7.912,ACTIVE,218.71,367.00,59.991,1504119604,"201051344001203","219011344069620",27.85,40.60,0,318.91,422.60,223.1,213.4,1.043,824337.4,824337.4,20434,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119633,2413605.00
08/30/2017 15:00,2,7.225,ACTIVE,213.74,350.47,59.986,1504119604,"274151322000054","219011344069620",26.22,46.00,0,327.02,396.15,191.7,183.1,0.729,1036828.1,1036828.1,20264,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119634,2413606.00
08/30/2017 15:00,2,7.896,ACTIVE,219.16,366.40,59.996,1504119604,"201051344000867","219011344069620",27.33,45.30,0,320.11,421.10,218.5,209.0,0.990,817929.1,817929.1,20434,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119635,2413607.00
08/30/2017 15:00,2,7.752,ACTIVE,218.48,367.30,59.959,1504119604,"201051344001093","219011344069620",27.83,38.20,0,319.51,423.20,218.5,208.9,0.994,821543.3,821543.3,20437,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119636,2413608.00
08/30/2017 15:00,2,7.998,ACTIVE,219.84,368.50,59.986,1504119604,"201051344000900","219011344069620",27.23,43.20,0,323.11,422.30,220.6,210.9,0.990,840028.2,840028.2,20434,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119637,2413609.00
08/30/2017 15:00,2,7.783,ACTIVE,219.84,369.10,60.012,1504119604,"201051344000648","219011344069620",27.33,43.00,0,319.51,423.20,215.4,206.0,0.994,826121.5,826121.5,20402,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119638,2413610.00
08/30/2017 15:00,2,7.908,ACTIVE,220.06,368.50,59.996,1504119604,"201051344000569","219011344069620",27.00,41.30,0,319.51,422.30,216.0,206.6,0.999,841552.3,841552.3,20373,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119639,2413611.00
08/30/2017 15:00,2,7.842,ACTIVE,218.26,367.00,59.986,1504119604,"201051344000983","219011344069620",27.45,42.80,0,320.71,422.90,217.9,208.4,1.034,832512.1,832512.1,20407,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119640,2413612.00
08/30/2017 15:00,2,8.014,ACTIVE,218.26,365.80,59.986,1504119604,"201051344001158","219011344069620",26.68,40.20,0,318.30,422.00,216.4,207.0,1.003,816136.9,816136.9,20411,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119641,2413613.00
08/30/2017 15:00,2,7.848,ACTIVE,218.26,364.29,59.996,1504119604,"201051344000576","219011344069620",26.92,44.80,0,320.11,422.30,213.9,204.5,1.003,830727.7,830727.7,20426,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119642,2413614.00
08/30/2017 15:00,2,7.250,ACTIVE,211.93,353.47,59.975,1504119604,"274151322000087","219011344069620",27.37,55.80,0,328.82,397.66,200.9,192.0,0.787,1012501.0,1012501.0,20532,0,0,0,L,1151911521,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504119643,2413615.00
08/30/2017 15:15,2,8.064,ACTIVE,220.06,369.70,59.975,1504120503,"201051344000645","219011344069620",26.74,45.00,0,324.32,420.50,218.3,208.8,0.994,829672.4,829672.4,20394,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120504,2413616.00
08/30/2017 15:15,2,7.217,ACTIVE,213.51,351.07,59.986,1504120503,"274151322000085","219011344069620",25.90,44.80,0,327.02,392.85,189.2,180.7,0.725,1031268.9,1031268.9,20284,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120505,2413617.00
08/30/2017 15:15,2,7.988,ACTIVE,218.93,368.20,59.975,1504120503,"201051344000633","219011344069620",27.49,42.30,0,320.41,421.70,222.3,212.6,1.052,816887.0,816887.0,20449,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120506,2413618.00
08/30/2017 15:15,2,7.936,ACTIVE,220.29,369.70,59.970,1504120503,"201051344000469","219011344069620",27.41,38.20,0,318.00,422.60,220.2,210.6,1.030,820970.6,820970.6,20410,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120507,2413619.00
08/30/2017 15:15,2,7.857,ACTIVE,217.13,367.00,59.938,1504120503,"201051344000646","219011344069620",28.63,34.00,0,317.10,418.39,227.7,217.9,1.052,815074.1,815074.1,20403,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120508,2413620.00
08/30/2017 15:15,2,7.311,ACTIVE,213.74,351.67,59.970,1504120503,"274151322000052","219011344069620",28.25,47.30,0,327.02,397.66,209.0,199.8,0.818,1075016.7,1075016.7,20282,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120509,2413621.00
08/30/2017 15:15,2,8.068,ACTIVE,218.48,368.50,59.981,1504120503,"201051344000585","219011344069620",28.11,35.60,0,319.51,420.20,229.6,219.7,1.069,829507.2,829507.2,20397,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120510,2413622.00
08/30/2017 15:15,2,7.861,ACTIVE,216.67,364.89,59.970,1504120503,"201051344001230","219011344069620",28.17,35.80,0,318.00,418.70,224.2,214.5,1.030,819501.7,819501.7,20444,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120511,2413623.00
08/30/2017 15:15,2,7.844,ACTIVE,218.48,368.50,59.970,1504120503,"201051344000582","219011344069620",28.21,40.80,0,317.70,420.20,223.9,214.2,1.030,808369.3,808369.3,20386,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120511,2413624.00
08/30/2017 15:15,2,7.795,ACTIVE,216.90,367.30,59.975,1504120503,"201051344000955","219011344069620",28.75,37.50,0,316.80,418.09,226.8,217.0,1.065,828788.8,828788.8,20409,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120512,2413625.00
08/30/2017 15:15,2,4.932,ACTIVE,213.51,426.21,59.975,1504120503,"274151322000094","219011344069620",39.20,44.00,0,329.13,462.58,194.9,186.2,0.756,890027.5,890027.5,20712,0,0,0,L,1151911521,0,122.01,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120513,2413626.00
08/30/2017 15:15,2,7.938,ACTIVE,220.52,368.80,59.970,1504120503,"201051344000579","219011344069620",28.09,40.20,0,321.31,424.11,225.7,215.9,1.043,839343.7,839343.7,20410,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120514,2413627.00
08/30/2017 15:15,2,7.840,ACTIVE,216.90,364.29,59.986,1504120503,"201051344000890","219011344069620",28.35,37.00,0,319.21,417.49,225.0,215.2,1.021,822922.7,822922.7,20409,0,0,0,L,1122011218,0,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120515,2413628.00
08/30/2017 15:15,2,7.881,ACTIVE,217.58,367.30,59.975,1504120503,"201051344000438","219011344069620",28.51,36.80,0,317.70,418.09,227.6,217.7,1.043,825108.8,825108.8,20394,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120516,2413629.00
08/30/2017 15:15,2,7.887,ACTIVE,217.13,360.99,59.970,1504120503,"201051344000417","219011344069620",18.17,34.00,0,318.61,393.15,145.3,138.3,0.689,730621.4,730621.4,20437,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120517,2413630.00
08/30/2017 15:15,2,7.342,ACTIVE,213.29,377.22,59.991,1504120503,"274151322000083","219011344069620",27.99,49.00,0,327.92,393.75,208.0,198.9,0.835,1064120.1,1064120.1,20299,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120518,2413631.00
