ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 15:15,2,7.721,ACTIVE,214.64,354.97,59.975,1504120503,"274151322000076","219011344069620",28.88,47.80,0,326.12,402.16,225.5,215.7,0.879,1136441.7,1136441.7,20286,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120519,2413632.00
08/30/2017 15:15,2,7.895,ACTIVE,218.71,368.20,59.981,1504120503,"201051344000868","219011344069620",27.45,41.00,0,319.21,422.90,219.4,209.9,0.986,819277.5,819277.5,20423,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120520,2413633.00
08/30/2017 15:15,2,7.797,ACTIVE,213.29,343.85,59.975,1504120503,"274151322000095","219011344069620",28.53,52.80,0,325.82,396.75,224.8,215.1,0.822,1125468.2,1125468.2,20315,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120520,2413634.00
08/30/2017 15:15,2,7.893,ACTIVE,220.52,364.89,59.970,1504120503,"201051344000988","219011344069620",17.93,38.00,0,322.51,398.26,143.4,136.5,0.658,702842.7,702842.7,20388,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120521,2413635.00
08/30/2017 15:15,2,8.027,ACTIVE,218.03,366.10,59.981,1504120503,"201051344001025","219011344069620",27.97,39.00,0,318.61,417.49,227.3,217.5,1.016,826325.4,826325.4,20392,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120522,2413636.00
08/30/2017 15:15,2,7.949,ACTIVE,220.52,369.10,59.975,1504120503,"201051344000458","219011344069620",27.35,42.50,0,321.31,424.11,220.2,210.6,1.034,830287.1,830287.1,20387,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120523,2413637.00
08/30/2017 15:15,2,7.893,ACTIVE,220.74,372.41,59.981,1504120503,"201051344000853","219011344069620",27.47,41.80,0,323.41,421.10,219.6,210.0,1.008,831781.8,831781.8,20419,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120524,2413638.00
08/30/2017 15:15,2,7.883,ACTIVE,216.90,368.80,59.991,1504120503,"201051344000685","219011344069620",28.65,36.50,0,317.10,418.09,228.6,218.7,1.100,824913.0,824913.0,20437,0,0,0,L,1122011218,0,124.94,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120525,2413639.00
08/30/2017 15:15,2,7.939,ACTIVE,218.03,368.20,59.970,1504120503,"201051344000917","219011344069620",28.03,40.20,0,319.21,419.00,225.1,215.4,1.056,821604.5,821604.5,20434,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120526,2413640.00
08/30/2017 15:15,2,7.812,ACTIVE,216.90,365.80,59.970,1504120503,"201051344001145","219011344069620",28.69,35.60,0,319.51,418.09,226.9,217.1,1.043,829651.8,829651.8,20414,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120527,2413641.00
08/30/2017 15:15,2,7.900,ACTIVE,218.71,368.20,59.965,1504120503,"201051344000651","219011344069620",28.27,40.40,0,317.40,420.20,226.1,216.3,1.021,818682.0,818682.0,20406,0,0,0,L,1122011218,0,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120528,2413642.00
08/30/2017 15:15,2,7.275,ACTIVE,213.51,370.90,59.970,1504120503,"274151322000088","219011344069620",27.43,42.80,0,326.42,396.15,202.0,193.0,0.773,1021325.3,1021325.3,20294,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120529,2413643.00
08/30/2017 15:15,2,4.830,ACTIVE,214.64,439.74,59.938,1504120503,"274151322000068","219011344069620",39.98,43.00,0,331.23,465.58,196.2,187.4,0.751,890999.1,890999.1,20723,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120530,2413644.00
08/30/2017 15:15,2,7.859,ACTIVE,218.03,365.49,59.965,1504120503,"201051344001135","219011344069620",28.31,38.20,0,318.30,416.89,225.3,215.6,1.043,814256.8,814256.8,20368,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120530,2413645.00
08/30/2017 15:15,2,8.010,ACTIVE,218.03,370.00,59.970,1504120503,"201051344000594","219011344069620",27.73,45.00,0,319.51,418.09,225.0,215.2,1.021,833807.7,833807.7,20402,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120531,2413646.00
08/30/2017 15:15,2,7.883,ACTIVE,218.26,367.30,59.965,1504120503,"201051344001203","219011344069620",28.15,40.00,0,319.51,419.00,224.8,215.0,1.034,824388.9,824388.9,20435,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120532,2413647.00
08/30/2017 15:15,2,7.238,ACTIVE,213.96,373.31,59.970,1504120503,"274151322000054","219011344069620",26.42,44.30,0,327.62,392.55,193.6,184.9,0.742,1036872.4,1036872.4,20265,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120533,2413648.00
08/30/2017 15:15,2,7.947,ACTIVE,218.93,367.30,59.959,1504120503,"201051344000867","219011344069620",27.37,44.50,0,320.11,420.20,220.2,210.6,0.999,817979.6,817979.6,20435,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120534,2413649.00
08/30/2017 15:15,2,7.729,ACTIVE,218.26,368.80,59.970,1504120503,"201051344001093","219011344069620",28.15,37.80,0,318.30,419.00,220.3,210.8,0.999,821593.8,821593.8,20438,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120535,2413650.00
08/30/2017 15:15,2,7.953,ACTIVE,219.84,369.40,59.933,1504120503,"201051344000900","219011344069620",27.45,42.30,0,321.91,422.00,221.2,211.5,0.994,840079.4,840079.4,20435,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120536,2413651.00
08/30/2017 15:15,2,7.840,ACTIVE,219.61,368.50,59.975,1504120503,"201051344000648","219011344069620",27.33,42.50,0,319.21,422.00,217.0,207.6,0.999,826171.3,826171.3,20403,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120537,2413652.00
08/30/2017 15:15,2,7.896,ACTIVE,219.84,369.40,59.991,1504120503,"201051344000569","219011344069620",27.19,41.00,0,321.61,421.10,217.2,207.7,1.008,841602.6,841602.6,20374,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120538,2413653.00
08/30/2017 15:15,2,7.914,ACTIVE,220.06,369.70,59.959,1504120503,"201051344000983","219011344069620",27.39,42.00,0,321.31,422.30,219.6,210.1,1.016,832562.7,832562.7,20408,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120539,2413654.00
08/30/2017 15:15,2,7.816,ACTIVE,220.29,369.10,59.938,1504120503,"201051344001158","219011344069620",27.65,39.50,0,319.51,421.70,218.8,209.3,1.012,816187.1,816187.1,20412,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120540,2413655.00
08/30/2017 15:15,2,7.855,ACTIVE,219.84,367.90,59.965,1504120503,"201051344000576","219011344069620",27.12,44.80,0,320.71,421.40,215.8,206.3,0.994,830777.4,830777.4,20427,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120541,2413656.00
08/30/2017 15:15,2,7.277,ACTIVE,213.51,367.60,59.959,1504120503,"274151322000087","219011344069620",27.49,54.80,0,328.22,393.15,202.5,193.5,0.756,1012547.4,1012547.4,20533,0,0,0,L,1151911521,1,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504120543,2413657.00
08/30/2017 15:30,2,7.402,ACTIVE,219.61,365.80,59.981,1504121403,"201051344000645","219011344069620",27.10,44.50,0,319.81,418.39,203.1,194.1,0.928,829718.9,829718.9,20395,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121404,2413658.00
08/30/2017 15:30,2,6.729,ACTIVE,213.74,354.07,59.965,1504121403,"274151322000085","219011344069620",25.90,44.80,0,329.73,388.34,176.4,168.3,0.672,1031309.1,1031309.1,20285,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121405,2413659.00
08/30/2017 15:30,2,7.412,ACTIVE,218.71,367.00,59.975,1504121403,"201051344000633","219011344069620",27.57,41.50,0,320.11,415.09,206.9,197.8,0.981,816934.5,816934.5,20450,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121406,2413660.00
08/30/2017 15:30,2,7.275,ACTIVE,219.84,367.60,59.959,1504121403,"201051344000469","219011344069620",27.77,38.00,0,317.10,420.20,204.6,195.5,0.959,821017.6,821017.6,20411,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121407,2413661.00
08/30/2017 15:30,2,7.279,ACTIVE,216.45,363.39,59.981,1504121403,"201051344000646","219011344069620",28.59,33.80,0,316.50,417.19,210.7,201.4,1.008,815122.5,815122.5,20404,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121408,2413662.00
08/30/2017 15:30,2,6.760,ACTIVE,213.74,368.80,59.965,1504121403,"274151322000052","219011344069620",28.15,46.60,0,328.82,392.25,192.6,184.0,0.751,1075060.8,1075060.8,20283,0,0,0,L,1151911521,0,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121409,2413663.00
08/30/2017 15:30,2,7.432,ACTIVE,218.03,365.19,59.975,1504121403,"201051344000585","219011344069620",28.27,35.00,0,316.50,415.39,212.7,203.4,0.990,829556.2,829556.2,20398,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121410,2413664.00
08/30/2017 15:30,2,7.266,ACTIVE,216.22,362.79,59.959,1504121403,"201051344001230","219011344069620",28.23,35.20,0,315.90,416.29,207.8,198.7,0.972,819549.4,819549.4,20445,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121411,2413665.00
08/30/2017 15:30,2,7.281,ACTIVE,217.80,365.49,59.970,1504121403,"201051344000582","219011344069620",28.05,39.50,0,316.20,415.69,206.8,197.7,0.968,808416.8,808416.8,20387,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121412,2413666.00
08/30/2017 15:30,2,7.207,ACTIVE,216.67,364.59,59.981,1504121403,"201051344000955","219011344069620",28.69,36.00,0,316.50,416.59,209.5,200.3,0.986,828837.1,828837.1,20410,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121413,2413667.00
08/30/2017 15:30,2,4.578,ACTIVE,213.29,427.11,59.986,1504121403,"274151322000094","219011344069620",38.82,42.50,0,337.54,464.08,179.2,171.1,0.689,890068.5,890068.5,20713,0,0,0,L,1151911521,0,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121413,2413668.00
08/30/2017 15:30,2,7.307,ACTIVE,219.84,367.90,59.959,1504121403,"201051344000579","219011344069620",28.13,38.60,0,317.70,421.40,208.1,198.9,0.963,839391.9,839391.9,20411,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121414,2413669.00
08/30/2017 15:30,2,7.338,ACTIVE,216.45,363.39,59.975,1504121403,"201051344000890","219011344069620",27.89,35.60,0,319.51,416.29,207.4,198.2,0.950,822970.6,822970.6,20410,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121415,2413670.00
08/30/2017 15:30,2,7.164,ACTIVE,217.35,367.00,59.965,1504121403,"201051344000438","219011344069620",28.80,36.30,0,317.10,416.29,209.0,199.8,0.981,825157.2,825157.2,20395,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121416,2413671.00
08/30/2017 15:30,2,7.230,ACTIVE,216.90,359.18,59.944,1504121403,"201051344000417","219011344069620",18.27,33.50,0,318.91,392.25,133.7,127.1,0.628,730652.2,730652.2,20438,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121417,2413672.00
08/30/2017 15:30,2,6.736,ACTIVE,213.06,365.19,59.954,1504121403,"274151322000083","219011344069620",28.09,47.30,0,327.32,392.25,191.4,182.9,0.765,1064164.1,1064164.1,20300,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121418,2413673.00
08/30/2017 15:30,2,7.076,ACTIVE,214.41,351.97,59.965,1504121403,"274151322000076","219011344069620",28.90,46.80,0,328.82,400.06,207.3,198.1,0.800,1136489.5,1136489.5,20287,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121419,2413674.00
08/30/2017 15:30,2,7.145,ACTIVE,218.26,366.40,59.965,1504121403,"201051344000868","219011344069620",27.93,40.40,0,317.40,413.89,202.2,193.3,0.915,819324.5,819324.5,20424,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121420,2413675.00
08/30/2017 15:30,2,7.111,ACTIVE,213.29,364.59,59.959,1504121403,"274151322000095","219011344069620",28.73,51.00,0,325.82,395.85,206.7,197.5,0.778,1125515.7,1125515.7,20316,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121421,2413676.00
08/30/2017 15:30,2,7.230,ACTIVE,219.84,361.29,59.959,1504121403,"201051344000988","219011344069620",18.13,37.80,0,319.51,397.05,132.7,126.2,0.605,702873.3,702873.3,20389,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121421,2413677.00
08/30/2017 15:30,2,7.412,ACTIVE,217.58,366.40,59.965,1504121403,"201051344001025","219011344069620",27.93,38.20,0,318.61,416.29,209.5,200.3,0.955,826373.9,826373.9,20393,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121422,2413678.00
08/30/2017 15:30,2,7.275,ACTIVE,219.61,367.30,59.959,1504121403,"201051344000458","219011344069620",27.65,42.50,0,318.91,419.90,203.9,194.8,0.959,830334.3,830334.3,20388,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121423,2413679.00
08/30/2017 15:30,2,7.283,ACTIVE,220.06,367.60,59.970,1504121403,"201051344000853","219011344069620",27.53,40.40,0,320.41,419.60,203.0,194.0,0.955,831828.7,831828.7,20420,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121424,2413680.00
08/30/2017 15:30,2,7.238,ACTIVE,216.22,363.99,59.970,1504121403,"201051344000685","219011344069620",28.63,35.00,0,315.00,416.59,209.8,200.6,1.012,824961.5,824961.5,20438,0,0,0,L,1122011218,0,124.72,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121425,2413681.00
08/30/2017 15:30,2,7.279,ACTIVE,217.58,367.00,59.991,1504121403,"201051344000917","219011344069620",28.15,39.30,0,318.91,414.49,207.4,198.2,0.955,821652.5,821652.5,20435,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121426,2413682.00
08/30/2017 15:30,2,7.217,ACTIVE,216.22,363.69,59.965,1504121403,"201051344001145","219011344069620",28.59,35.00,0,318.61,416.59,208.7,199.5,0.968,829700.1,829700.1,20415,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121427,2413683.00
08/30/2017 15:30,2,7.311,ACTIVE,218.03,365.80,60.007,1504121403,"201051344000651","219011344069620",28.15,39.00,0,318.61,416.89,208.3,199.2,0.946,818730.3,818730.3,20407,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121428,2413684.00
08/30/2017 15:30,2,6.564,ACTIVE,213.29,368.20,59.965,1504121403,"274151322000088","219011344069620",27.79,41.50,0,329.43,391.34,184.8,176.5,0.694,1021368.1,1021368.1,20295,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121429,2413685.00
08/30/2017 15:30,2,4.621,ACTIVE,214.41,435.83,59.965,1504121403,"274151322000068","219011344069620",38.70,41.80,0,372.41,466.49,180.4,172.2,0.694,891040.5,891040.5,20724,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121430,2413686.00
08/30/2017 15:30,2,7.191,ACTIVE,217.58,362.49,59.933,1504121403,"201051344001135","219011344069620",28.53,38.00,0,317.40,415.09,207.7,198.5,0.941,814304.9,814304.9,20369,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121431,2413687.00
08/30/2017 15:30,2,7.168,ACTIVE,217.58,363.99,59.975,1504121403,"201051344000594","219011344069620",28.61,43.60,0,316.80,416.89,207.7,198.5,0.955,833855.9,833855.9,20403,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121431,2413688.00
08/30/2017 15:30,2,7.268,ACTIVE,217.80,365.49,59.965,1504121403,"201051344001203","219011344069620",28.21,38.80,0,318.91,416.29,207.6,198.5,0.972,824436.9,824436.9,20436,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121432,2413689.00
08/30/2017 15:30,2,6.645,ACTIVE,213.74,367.00,60.002,1504121403,"274151322000054","219011344069620",26.58,43.40,0,327.92,390.14,178.7,170.6,0.685,1036913.6,1036913.6,20266,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121433,2413690.00
08/30/2017 15:30,2,7.254,ACTIVE,218.48,365.19,59.970,1504121403,"201051344000867","219011344069620",27.79,43.60,0,319.21,413.59,204.0,195.0,0.924,818026.7,818026.7,20436,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121434,2413691.00
08/30/2017 15:30,2,7.088,ACTIVE,217.58,364.89,59.975,1504121403,"201051344001093","219011344069620",28.23,36.50,0,319.21,414.79,202.7,193.7,0.919,821640.7,821640.7,20439,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121435,2413692.00
08/30/2017 15:30,2,7.357,ACTIVE,219.16,367.90,59.975,1504121403,"201051344000900","219011344069620",27.45,41.80,0,318.61,419.60,204.6,195.5,0.924,840126.9,840126.9,20436,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121436,2413693.00
08/30/2017 15:30,2,7.176,ACTIVE,219.16,366.10,59.970,1504121403,"201051344000648","219011344069620",27.53,42.30,0,318.61,419.90,200.1,191.2,0.924,826217.7,826217.7,20404,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121437,2413694.00
08/30/2017 15:30,2,7.182,ACTIVE,219.39,365.49,59.970,1504121403,"201051344000569","219011344069620",27.61,40.40,0,319.81,418.70,200.7,191.7,0.928,841649.2,841649.2,20375,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121438,2413695.00
08/30/2017 15:30,2,7.279,ACTIVE,219.61,367.00,59.970,1504121403,"201051344000983","219011344069620",27.59,41.50,0,318.91,419.60,203.3,194.3,0.955,832609.9,832609.9,20409,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121439,2413696.00
08/30/2017 15:30,2,7.293,ACTIVE,219.61,367.60,59.981,1504121403,"201051344001158","219011344069620",27.21,39.50,0,316.80,420.20,201.0,192.1,0.928,816234.0,816234.0,20413,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121440,2413697.00
08/30/2017 15:30,2,6.994,ACTIVE,219.61,367.00,59.975,1504121403,"201051344000576","219011344069620",27.81,43.80,0,319.21,419.00,196.9,188.1,0.924,830823.6,830823.6,20428,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121441,2413698.00
08/30/2017 15:30,2,6.572,ACTIVE,213.51,350.47,59.970,1504121403,"274151322000087","219011344069620",28.07,54.30,0,328.82,389.84,186.7,178.3,0.703,1012590.2,1012590.2,20534,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504121442,2413699.00
08/30/2017 15:45,2,6.682,ACTIVE,219.16,364.29,59.970,1504122303,"201051344000645","219011344069620",27.81,43.00,0,317.10,410.58,188.1,179.6,0.862,829761.4,829761.4,20396,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122305,2413700.00
08/30/2017 15:45,2,6.055,ACTIVE,213.96,349.56,59.965,1504122303,"274151322000085","219011344069620",26.60,43.60,0,328.52,385.33,162.9,155.3,0.619,1031346.1,1031346.1,20286,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122305,2413701.00
08/30/2017 15:45,2,6.664,ACTIVE,218.48,365.49,59.965,1504122303,"201051344000633","219011344069620",28.59,39.30,0,318.61,411.48,192.9,184.3,0.919,816977.9,816977.9,20451,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122306,2413702.00
08/30/2017 15:45,2,6.666,ACTIVE,219.61,366.10,59.933,1504122303,"201051344000469","219011344069620",28.27,35.40,0,315.60,412.38,190.9,182.3,0.897,821060.5,821060.5,20412,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122307,2413703.00
08/30/2017 15:45,2,6.730,ACTIVE,216.22,363.99,59.959,1504122303,"201051344000646","219011344069620",28.80,32.00,0,317.70,414.19,196.3,187.5,0.924,815166.8,815166.8,20405,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122308,2413704.00
08/30/2017 15:45,2,6.125,ACTIVE,213.29,370.60,59.970,1504122303,"274151322000052","219011344069620",28.53,44.30,0,326.72,388.94,176.7,168.6,0.694,1075101.2,1075101.2,20284,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122309,2413705.00
08/30/2017 15:45,2,6.869,ACTIVE,217.58,364.29,59.965,1504122303,"201051344000585","219011344069620",28.67,33.00,0,318.91,412.08,199.4,190.6,0.928,829601.1,829601.1,20399,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122310,2413706.00
08/30/2017 15:45,2,6.605,ACTIVE,216.00,360.99,59.938,1504122303,"201051344001230","219011344069620",28.82,33.80,0,318.30,412.68,192.7,184.1,0.902,819592.9,819592.9,20446,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122311,2413707.00
08/30/2017 15:45,2,6.617,ACTIVE,217.58,363.39,59.970,1504122303,"201051344000582","219011344069620",28.59,38.00,0,316.20,412.08,191.4,182.9,0.875,808460.3,808460.3,20388,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122312,2413708.00
08/30/2017 15:45,2,6.377,ACTIVE,216.22,361.29,59.959,1504122303,"201051344000955","219011344069620",28.86,34.50,0,317.40,413.29,186.4,178.0,0.884,828881.1,828881.1,20411,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122313,2413709.00
08/30/2017 15:45,2,3.973,ACTIVE,213.51,440.34,59.959,1504122303,"274151322000094","219011344069620",40.04,41.50,0,333.33,459.87,160.4,152.9,0.614,890105.9,890105.9,20714,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122314,2413710.00
08/30/2017 15:45,2,6.607,ACTIVE,219.39,365.19,59.965,1504122303,"201051344000579","219011344069620",28.77,37.30,0,319.51,417.49,192.5,183.9,0.888,839436.0,839436.0,20412,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122315,2413711.00
08/30/2017 15:45,2,6.609,ACTIVE,216.45,363.99,59.959,1504122303,"201051344000890","219011344069620",28.77,34.50,0,318.30,412.68,192.3,183.7,0.888,823014.4,823014.4,20411,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122316,2413712.00
08/30/2017 15:45,2,6.502,ACTIVE,216.90,363.09,59.981,1504122303,"201051344000438","219011344069620",29.00,34.30,0,318.30,412.68,190.9,182.4,0.897,825201.4,825201.4,20396,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122317,2413713.00
08/30/2017 15:45,2,6.307,ACTIVE,216.45,355.58,59.970,1504122303,"201051344000417","219011344069620",19.06,32.00,0,318.61,391.34,121.8,115.6,0.579,730680.5,730680.5,20439,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122317,2413714.00
08/30/2017 15:45,2,5.855,ACTIVE,212.83,372.11,59.959,1504122303,"274151322000083","219011344069620",28.17,44.80,0,327.92,388.94,166.9,159.1,0.672,1064204.4,1064204.4,20301,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122318,2413715.00
08/30/2017 15:45,2,6.350,ACTIVE,214.19,364.89,59.959,1504122303,"274151322000076","219011344069620",29.00,45.30,0,327.02,395.85,186.5,178.1,0.725,1136533.0,1136533.0,20288,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122319,2413716.00
08/30/2017 15:45,2,6.562,ACTIVE,218.03,364.89,59.965,1504122303,"201051344000868","219011344069620",27.91,38.20,0,317.10,410.58,185.5,177.2,0.844,819367.4,819367.4,20425,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122320,2413717.00
08/30/2017 15:45,2,6.461,ACTIVE,212.83,370.00,59.954,1504122303,"274151322000095","219011344069620",28.80,48.30,0,327.02,392.25,188.4,179.9,0.734,1125559.1,1125559.1,20317,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122321,2413718.00
08/30/2017 15:45,2,6.234,ACTIVE,218.93,357.38,59.954,1504122303,"201051344000988","219011344069620",18.13,35.60,0,319.51,395.55,114.4,108.5,0.521,702901.2,702901.2,20390,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122322,2413719.00
08/30/2017 15:45,2,6.131,ACTIVE,216.90,361.89,59.954,1504122303,"201051344001025","219011344069620",28.55,35.80,0,318.30,412.38,177.2,169.1,0.804,826418.3,826418.3,20394,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122323,2413720.00
08/30/2017 15:45,2,6.518,ACTIVE,219.16,363.39,59.949,1504122303,"201051344000458","219011344069620",28.13,39.80,0,318.61,414.49,185.6,177.2,0.875,830377.3,830377.3,20389,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122324,2413721.00
08/30/2017 15:45,2,6.695,ACTIVE,219.84,365.49,59.959,1504122303,"201051344000853","219011344069620",27.77,38.80,0,321.31,415.69,188.2,179.7,0.884,831871.5,831871.5,20421,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122325,2413722.00
08/30/2017 15:45,2,6.756,ACTIVE,216.45,362.19,59.959,1504122303,"201051344000685","219011344069620",29.00,33.30,0,315.60,412.68,198.5,189.6,0.968,825006.0,825006.0,20439,0,0,0,L,1122011218,0,124.72,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122326,2413723.00
08/30/2017 15:45,2,6.760,ACTIVE,217.80,365.19,59.959,1504122303,"201051344000917","219011344069620",28.80,36.80,0,317.70,411.18,197.1,188.3,0.932,821696.4,821696.4,20436,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122327,2413724.00
08/30/2017 15:45,2,6.844,ACTIVE,216.67,363.39,59.959,1504122303,"201051344001145","219011344069620",28.78,34.80,0,319.21,413.29,199.6,190.7,0.924,829744.2,829744.2,20416,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122327,2413725.00
08/30/2017 15:45,2,6.619,ACTIVE,218.03,364.29,59.965,1504122303,"201051344000651","219011344069620",29.06,37.00,0,318.61,412.08,194.7,186.0,0.875,818774.4,818774.4,20408,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122328,2413726.00
08/30/2017 15:45,2,4.715,ACTIVE,213.06,366.70,59.959,1504122303,"274151322000088","219011344069620",27.91,39.80,0,328.22,387.74,133.1,126.6,0.499,1021407.1,1021407.1,20296,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122329,2413727.00
08/30/2017 15:45,2,2.906,ACTIVE,213.74,418.09,59.959,1504122303,"274151322000068","219011344069620",38.88,40.20,0,344.45,463.78,113.5,107.6,0.429,891078.1,891078.1,20725,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122330,2413728.00
08/30/2017 15:45,2,4.932,ACTIVE,215.77,356.48,59.917,1504122303,"201051344001135","219011344069620",28.53,35.60,0,318.91,411.78,142.4,135.5,0.663,814349.0,814349.0,20370,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122331,2413729.00
08/30/2017 15:45,2,5.654,ACTIVE,216.90,359.48,59.954,1504122303,"201051344000594","219011344069620",28.53,41.30,0,319.81,413.59,163.4,155.8,0.729,833899.9,833899.9,20404,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122332,2413730.00
08/30/2017 15:45,2,4.646,ACTIVE,216.00,356.48,59.965,1504122303,"201051344001203","219011344069620",28.29,37.30,0,318.30,412.38,133.3,126.8,0.636,824480.7,824480.7,20437,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122333,2413731.00
08/30/2017 15:45,2,3.971,ACTIVE,212.61,359.48,59.975,1504122303,"274151322000054","219011344069620",27.10,41.80,0,327.32,387.14,108.5,102.8,0.411,1036951.2,1036951.2,20267,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122334,2413732.00
08/30/2017 15:45,2,4.941,ACTIVE,217.13,356.78,59.965,1504122303,"201051344000867","219011344069620",28.67,41.30,0,318.91,410.28,143.5,136.6,0.667,818069.8,818069.8,20437,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122335,2413733.00
08/30/2017 15:45,2,4.219,ACTIVE,215.32,354.97,59.975,1504122303,"201051344001093","219011344069620",28.94,35.00,0,318.30,410.28,123.2,117.0,0.552,821683.5,821683.5,20440,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122335,2413734.00
08/30/2017 15:45,2,4.580,ACTIVE,216.90,356.18,59.970,1504122303,"201051344000900","219011344069620",28.11,40.60,0,318.61,411.78,130.2,123.8,0.601,840170.0,840170.0,20437,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122336,2413735.00
08/30/2017 15:45,2,4.941,ACTIVE,217.13,357.38,59.970,1504122303,"201051344000648","219011344069620",27.23,40.20,0,317.10,411.78,136.8,130.1,0.658,826260.1,826260.1,20405,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122338,2413736.00
08/30/2017 15:45,2,5.217,ACTIVE,217.35,357.98,59.965,1504122303,"201051344000569","219011344069620",27.69,39.00,0,318.61,410.88,146.3,139.3,0.681,841691.6,841691.6,20376,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122338,2413737.00
08/30/2017 15:45,2,4.883,ACTIVE,217.13,357.08,59.949,1504122303,"201051344000983","219011344069620",28.05,39.80,0,321.61,412.38,138.5,131.8,0.654,832652.8,832652.8,20410,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122339,2413738.00
08/30/2017 15:45,2,4.508,ACTIVE,217.13,355.28,59.959,1504122303,"201051344001158","219011344069620",28.11,37.30,0,316.50,411.78,128.3,122.0,0.605,816276.9,816276.9,20414,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122340,2413739.00
08/30/2017 15:45,2,4.957,ACTIVE,217.35,357.98,59.970,1504122303,"201051344000576","219011344069620",28.11,42.50,0,318.91,412.98,141.2,134.3,0.672,830865.5,830865.5,20429,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122341,2413740.00
08/30/2017 15:45,2,3.723,ACTIVE,212.61,345.96,59.938,1504122303,"274151322000087","219011344069620",27.97,51.30,0,326.42,388.34,105.4,99.8,0.398,1012629.0,1012629.0,20535,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504122342,2413741.00
08/30/2017 16:00,2,6.906,ACTIVE,219.39,365.80,59.991,1504123203,"201051344000645","219011344069620",27.97,40.20,0,319.51,413.29,195.3,186.6,0.897,829795.0,829795.0,20397,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123204,2413742.00
08/30/2017 16:00,2,5.982,ACTIVE,213.51,350.17,59.981,1504123203,"274151322000085","219011344069620",26.82,41.80,0,329.73,384.13,162.5,155.0,0.628,1031375.4,1031375.4,20287,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123205,2413743.00
08/30/2017 16:00,2,6.695,ACTIVE,218.48,364.89,59.996,1504123203,"201051344000633","219011344069620",28.37,37.30,0,318.61,410.28,192.2,183.6,0.915,817012.2,817012.2,20452,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123206,2413744.00
08/30/2017 16:00,2,6.500,ACTIVE,219.61,366.10,60.007,1504123203,"201051344000469","219011344069620",28.78,34.00,0,315.30,415.69,189.6,181.0,0.884,821094.4,821094.4,20413,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123207,2413745.00
08/30/2017 16:00,2,6.600,ACTIVE,216.22,362.49,59.981,1504123203,"201051344000646","219011344069620",28.86,30.00,0,317.40,411.48,193.1,184.5,0.915,815201.6,815201.6,20406,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123208,2413746.00
08/30/2017 16:00,2,5.928,ACTIVE,213.29,368.80,60.034,1504123203,"274151322000052","219011344069620",28.53,41.50,0,327.62,387.44,171.2,163.3,0.672,1075133.1,1075133.1,20285,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123209,2413747.00
08/30/2017 16:00,2,6.863,ACTIVE,217.80,365.49,59.991,1504123203,"201051344000585","219011344069620",29.22,31.80,0,334.54,410.88,203.0,194.0,0.932,829636.6,829636.6,20400,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123210,2413748.00
08/30/2017 16:00,2,6.125,ACTIVE,215.77,361.89,60.002,1504123203,"201051344001230","219011344069620",29.20,32.00,0,317.40,412.38,180.7,172.5,0.831,819627.2,819627.2,20447,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123210,2413749.00
08/30/2017 16:00,2,5.920,ACTIVE,217.13,362.49,60.002,1504123203,"201051344000582","219011344069620",28.65,36.00,0,315.60,410.28,171.8,163.9,0.795,808494.5,808494.5,20389,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123211,2413750.00
08/30/2017 16:00,2,6.328,ACTIVE,216.22,361.29,59.991,1504123203,"201051344000955","219011344069620",29.54,32.80,0,316.50,410.88,189.2,180.7,0.893,828915.9,828915.9,20412,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123212,2413751.00
08/30/2017 16:00,2,3.908,ACTIVE,213.29,443.94,59.996,1504123203,"274151322000094","219011344069620",39.98,39.50,0,333.03,464.08,159.3,151.9,0.619,890135.1,890135.1,20715,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123213,2413752.00
08/30/2017 16:00,2,6.479,ACTIVE,219.61,365.80,59.996,1504123203,"201051344000579","219011344069620",28.94,34.80,0,337.84,415.99,189.7,181.2,0.875,839470.8,839470.8,20413,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123214,2413753.00
08/30/2017 16:00,2,6.252,ACTIVE,216.00,359.78,60.007,1504123203,"201051344000890","219011344069620",28.86,32.60,0,316.80,411.18,182.7,174.4,0.835,823049.0,823049.0,20412,0,0,0,L,1122011218,0,124.27,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123215,2413754.00
08/30/2017 16:00,2,5.672,ACTIVE,216.45,361.29,59.981,1504123203,"201051344000438","219011344069620",29.34,32.40,0,317.70,411.48,168.4,160.6,0.791,825236.2,825236.2,20397,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123216,2413755.00
08/30/2017 16:00,2,5.881,ACTIVE,216.00,354.67,59.986,1504123203,"201051344000417","219011344069620",18.69,29.50,0,318.61,392.25,111.3,105.5,0.526,730702.7,730702.7,20440,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123217,2413756.00
08/30/2017 16:00,2,4.469,ACTIVE,212.38,350.77,59.996,1504123203,"274151322000083","219011344069620",28.57,43.00,0,328.22,387.44,129.2,122.8,0.530,1064236.3,1064236.3,20302,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123218,2413757.00
08/30/2017 16:00,2,4.521,ACTIVE,213.51,348.96,59.975,1504123203,"274151322000076","219011344069620",29.26,44.00,0,328.22,393.15,133.9,127.3,0.526,1136567.5,1136567.5,20289,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123219,2413758.00
08/30/2017 16:00,2,5.330,ACTIVE,216.90,359.78,59.996,1504123203,"201051344000868","219011344069620",28.37,36.00,0,316.20,409.38,152.7,145.5,0.712,819401.3,819401.3,20426,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123220,2413759.00
08/30/2017 16:00,2,4.699,ACTIVE,212.38,359.78,59.996,1504123203,"274151322000095","219011344069620",28.94,45.30,0,327.62,390.44,137.6,130.8,0.517,1125593.4,1125593.4,20318,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123220,2413760.00
08/30/2017 16:00,2,4.834,ACTIVE,217.58,354.67,60.012,1504123203,"201051344000988","219011344069620",18.43,33.30,0,319.21,397.96,90.3,85.2,0.420,702923.4,702923.4,20391,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123221,2413761.00
08/30/2017 16:00,2,4.396,ACTIVE,215.32,354.67,60.034,1504123203,"201051344001025","219011344069620",28.78,33.80,0,319.81,410.88,128.1,121.7,0.583,826453.2,826453.2,20395,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123222,2413762.00
08/30/2017 16:00,2,4.611,ACTIVE,217.13,358.28,60.002,1504123203,"201051344000458","219011344069620",28.53,37.50,0,318.00,415.69,133.2,126.7,0.650,830411.3,830411.3,20390,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123223,2413763.00
08/30/2017 16:00,2,4.666,ACTIVE,217.58,357.38,60.002,1504123203,"201051344000853","219011344069620",28.37,35.80,0,323.72,415.69,134.1,127.5,0.641,831905.3,831905.3,20422,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123224,2413764.00
08/30/2017 16:00,2,3.971,ACTIVE,214.64,353.77,60.002,1504123203,"201051344000685","219011344069620",28.82,32.00,0,316.80,411.48,115.9,110.0,0.570,825040.8,825040.8,20440,0,0,0,L,1122011218,0,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123225,2413765.00
08/30/2017 16:00,2,3.969,ACTIVE,215.09,354.07,60.012,1504123203,"201051344000917","219011344069620",28.78,35.20,0,316.50,409.68,115.7,109.7,0.544,821730.7,821730.7,20437,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123226,2413766.00
08/30/2017 16:00,2,4.143,ACTIVE,214.41,354.07,60.007,1504123203,"201051344001145","219011344069620",28.75,31.80,0,319.21,412.08,120.6,114.5,0.566,829778.9,829778.9,20417,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123227,2413767.00
08/30/2017 16:00,2,3.986,ACTIVE,215.32,354.07,60.002,1504123203,"201051344000651","219011344069620",28.73,34.50,0,319.51,410.58,116.1,110.1,0.530,818809.0,818809.0,20409,0,0,0,L,1122011218,0,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123228,2413768.00
08/30/2017 16:00,2,3.297,ACTIVE,211.93,356.48,60.007,1504123203,"274151322000088","219011344069620",28.15,38.00,0,327.32,386.23,94.0,88.8,0.358,1021437.7,1021437.7,20297,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123229,2413769.00
08/30/2017 16:00,2,2.240,ACTIVE,212.83,413.59,60.012,1504123203,"274151322000068","219011344069620",39.00,38.60,0,394.95,465.28,88.6,83.6,0.323,891107.5,891107.5,20726,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123230,2413770.00
08/30/2017 16:00,2,3.627,ACTIVE,214.64,350.77,60.012,1504123203,"201051344001135","219011344069620",28.80,33.50,0,318.30,410.28,105.8,100.2,0.495,814383.5,814383.5,20371,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123231,2413771.00
08/30/2017 16:00,2,3.691,ACTIVE,215.09,353.47,59.996,1504123203,"201051344000594","219011344069620",28.78,38.40,0,316.20,411.48,107.5,101.9,0.504,833934.4,833934.4,20405,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123231,2413772.00
08/30/2017 16:00,2,3.594,ACTIVE,214.87,351.97,60.007,1504123203,"201051344001203","219011344069620",28.43,35.20,0,318.00,410.28,103.5,98.0,0.491,824515.1,824515.1,20438,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123232,2413773.00
