ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 16:00,2,3.115,ACTIVE,212.16,353.47,60.002,1504123203,"274151322000054","219011344069620",27.35,39.50,0,327.92,385.63,86.3,81.4,0.327,1036981.1,1036981.1,20268,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123233,2413774.00
08/30/2017 16:00,2,3.527,ACTIVE,215.54,351.07,60.002,1504123203,"201051344000867","219011344069620",28.43,39.30,0,318.00,409.38,101.5,96.1,0.464,818103.8,818103.8,20438,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123234,2413775.00
08/30/2017 16:00,2,3.307,ACTIVE,214.64,352.27,59.996,1504123203,"201051344001093","219011344069620",28.96,33.30,0,319.21,408.78,97.0,91.7,0.446,821716.9,821716.9,20441,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123235,2413776.00
08/30/2017 16:00,2,3.496,ACTIVE,215.54,352.87,60.023,1504123203,"201051344000900","219011344069620",28.07,38.20,0,319.21,415.69,99.4,94.0,0.455,840203.9,840203.9,20438,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123236,2413777.00
08/30/2017 16:00,2,3.318,ACTIVE,215.77,351.97,60.007,1504123203,"201051344000648","219011344069620",28.53,37.80,0,318.30,414.19,95.9,90.6,0.460,826293.4,826293.4,20406,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123237,2413778.00
08/30/2017 16:00,2,3.406,ACTIVE,216.00,353.17,60.007,1504123203,"201051344000569","219011344069620",27.87,37.00,0,318.91,414.19,96.3,91.0,0.460,841725.0,841725.0,20377,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123238,2413779.00
08/30/2017 16:00,2,3.418,ACTIVE,216.22,352.57,60.002,1504123203,"201051344000983","219011344069620",28.17,36.80,0,318.00,414.79,97.5,92.2,0.468,832686.8,832686.8,20411,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123239,2413780.00
08/30/2017 16:00,2,3.375,ACTIVE,216.00,351.37,59.996,1504123203,"201051344001158","219011344069620",28.27,34.30,0,318.91,415.09,96.7,91.4,0.460,816310.6,816310.6,20415,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123240,2413781.00
08/30/2017 16:00,2,3.334,ACTIVE,216.00,353.47,60.002,1504123203,"201051344000576","219011344069620",27.97,40.20,0,318.91,414.49,94.6,89.4,0.451,830898.5,830898.5,20430,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123241,2413782.00
08/30/2017 16:00,2,2.941,ACTIVE,212.16,353.77,59.991,1504123203,"274151322000087","219011344069620",28.13,48.50,0,327.92,385.33,83.8,78.9,0.309,1012659.7,1012659.7,20536,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504123242,2413783.00
08/30/2017 16:15,2,5.076,ACTIVE,218.03,359.48,59.954,1504124103,"201051344000645","219011344069620",28.55,38.40,0,318.30,407.27,146.7,139.6,0.667,829822.8,829822.8,20398,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124104,2413784.00
08/30/2017 16:15,2,5.564,ACTIVE,213.74,348.66,59.959,1504124103,"274151322000085","219011344069620",27.61,38.60,0,330.03,386.23,155.5,148.1,0.592,1031401.1,1031401.1,20288,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124105,2413785.00
08/30/2017 16:15,2,4.588,ACTIVE,217.13,355.88,59.959,1504124103,"201051344000633","219011344069620",29.06,34.80,0,336.94,407.87,134.9,128.3,0.645,817040.4,817040.4,20453,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124106,2413786.00
08/30/2017 16:15,2,4.566,ACTIVE,218.03,358.58,59.970,1504124103,"201051344000469","219011344069620",28.78,32.40,0,337.24,411.78,133.2,126.6,0.628,821122.5,821122.5,20414,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124107,2413787.00
08/30/2017 16:15,2,5.543,ACTIVE,216.00,360.08,59.965,1504124103,"201051344000646","219011344069620",29.88,28.00,0,333.93,410.58,167.6,159.9,0.800,815230.2,815230.2,20407,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124108,2413788.00
08/30/2017 16:15,2,5.570,ACTIVE,213.51,369.10,59.965,1504124103,"274151322000052","219011344069620",28.92,38.80,0,328.52,389.24,163.2,155.6,0.636,1075160.7,1075160.7,20286,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124109,2413789.00
08/30/2017 16:15,2,5.848,ACTIVE,217.35,360.69,59.970,1504124103,"201051344000585","219011344069620",29.24,29.80,0,334.54,409.38,173.2,165.3,0.813,829665.7,829665.7,20401,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124110,2413790.00
08/30/2017 16:15,2,5.619,ACTIVE,216.00,360.38,59.959,1504124103,"201051344001230","219011344069620",29.48,30.00,0,333.63,410.58,167.7,160.0,0.787,819655.2,819655.2,20448,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124111,2413791.00
08/30/2017 16:15,2,5.615,ACTIVE,217.13,360.38,59.965,1504124103,"201051344000582","219011344069620",28.94,33.80,0,334.84,409.68,164.5,156.8,0.765,808522.5,808522.5,20390,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124112,2413792.00
08/30/2017 16:15,2,5.459,ACTIVE,216.22,359.18,59.965,1504124103,"201051344000955","219011344069620",29.60,30.50,0,334.24,409.68,163.7,156.0,0.778,828944.3,828944.3,20413,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124113,2413793.00
08/30/2017 16:15,2,3.527,ACTIVE,213.29,432.82,59.954,1504124103,"274151322000094","219011344069620",39.06,36.30,0,372.71,463.78,139.5,132.7,0.539,890160.1,890160.1,20716,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124114,2413794.00
08/30/2017 16:15,2,5.410,ACTIVE,218.71,360.99,59.965,1504124103,"201051344000579","219011344069620",29.48,33.00,0,336.94,413.29,161.6,154.1,0.756,839499.4,839499.4,20414,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124115,2413795.00
08/30/2017 16:15,2,5.289,ACTIVE,215.77,357.68,59.970,1504124103,"201051344000890","219011344069620",29.30,30.00,0,334.84,409.68,156.8,149.4,0.716,823077.5,823077.5,20413,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124115,2413796.00
08/30/2017 16:15,2,5.248,ACTIVE,216.45,360.69,59.970,1504124103,"201051344000438","219011344069620",29.78,30.80,0,335.14,409.38,158.1,150.7,0.738,825264.8,825264.8,20398,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124116,2413797.00
08/30/2017 16:15,2,5.410,ACTIVE,216.22,353.47,59.975,1504124103,"201051344000417","219011344069620",19.08,27.80,0,317.40,391.94,104.6,99.0,0.495,730720.9,730720.9,20441,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124117,2413798.00
08/30/2017 16:15,2,5.676,ACTIVE,213.51,366.70,59.959,1504124103,"274151322000083","219011344069620",28.96,39.00,0,327.62,389.54,166.4,158.7,0.658,1064263.8,1064263.8,20303,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124118,2413799.00
08/30/2017 16:15,2,5.992,ACTIVE,214.64,367.60,59.970,1504124103,"274151322000076","219011344069620",29.68,40.60,0,330.93,393.45,180.0,171.8,0.703,1136597.2,1136597.2,20290,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124119,2413800.00
08/30/2017 16:15,2,5.646,ACTIVE,217.80,359.48,59.981,1504124103,"201051344000868","219011344069620",28.88,34.50,0,335.14,406.97,165.2,157.5,0.747,819429.3,819429.3,20427,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124120,2413801.00
08/30/2017 16:15,2,6.004,ACTIVE,213.51,356.78,59.965,1504124103,"274151322000095","219011344069620",29.44,41.30,0,328.52,392.55,178.9,170.7,0.681,1125623.1,1125623.1,20319,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124121,2413802.00
08/30/2017 16:15,2,5.762,ACTIVE,218.93,357.68,59.970,1504124103,"201051344000988","219011344069620",18.91,31.30,0,320.11,400.06,110.3,104.5,0.499,702941.6,702941.6,20392,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124122,2413803.00
08/30/2017 16:15,2,5.768,ACTIVE,217.13,362.19,59.959,1504124103,"201051344001025","219011344069620",29.20,31.80,0,335.14,409.98,170.5,162.7,0.760,826482.0,826482.0,20396,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124123,2413804.00
08/30/2017 16:15,2,5.576,ACTIVE,218.93,361.29,59.965,1504124103,"201051344000458","219011344069620",28.73,35.60,0,337.84,411.78,162.1,154.5,0.765,830439.3,830439.3,20391,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124124,2413805.00
08/30/2017 16:15,2,5.428,ACTIVE,219.16,362.49,59.965,1504124103,"201051344000853","219011344069620",28.90,34.80,0,337.54,412.38,158.9,151.4,0.751,831933.3,831933.3,20423,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124124,2413806.00
08/30/2017 16:15,2,5.742,ACTIVE,216.22,360.99,59.970,1504124103,"201051344000685","219011344069620",29.22,30.30,0,334.84,409.68,170.0,162.2,0.822,825069.3,825069.3,20441,0,0,0,L,1122011218,0,124.72,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124125,2413807.00
08/30/2017 16:15,2,5.715,ACTIVE,217.13,357.98,59.965,1504124103,"201051344000917","219011344069620",29.24,33.00,0,334.24,408.78,169.2,161.4,0.800,821759.0,821759.0,20438,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124126,2413808.00
08/30/2017 16:15,2,5.646,ACTIVE,216.00,360.69,59.975,1504124103,"201051344001145","219011344069620",29.46,29.50,0,335.14,409.98,168.3,160.5,0.769,829807.4,829807.4,20418,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124127,2413809.00
08/30/2017 16:15,2,5.303,ACTIVE,216.90,358.88,59.933,1504124103,"201051344000651","219011344069620",29.08,32.60,0,335.44,409.98,156.1,148.7,0.681,818837.7,818837.7,20410,0,0,0,L,1122011218,0,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124128,2413810.00
08/30/2017 16:15,2,3.887,ACTIVE,212.83,355.88,59.965,1504124103,"274151322000088","219011344069620",28.80,35.40,0,328.82,388.34,113.2,107.4,0.424,1021464.4,1021464.4,20298,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124129,2413811.00
08/30/2017 16:15,2,2.172,ACTIVE,213.51,443.04,59.970,1504124103,"274151322000068","219011344069620",40.75,36.00,0,396.45,467.09,88.8,83.8,0.331,891132.9,891132.9,20727,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124130,2413812.00
08/30/2017 16:15,2,3.207,ACTIVE,214.87,350.17,59.981,1504124103,"201051344001135","219011344069620",29.10,31.50,0,335.14,408.18,94.4,89.2,0.433,814412.1,814412.1,20372,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124131,2413813.00
08/30/2017 16:15,2,3.328,ACTIVE,215.32,351.37,60.012,1504124103,"201051344000594","219011344069620",29.36,35.80,0,334.24,409.08,98.9,93.5,0.455,833963.0,833963.0,20406,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124132,2413814.00
08/30/2017 16:15,2,2.830,ACTIVE,214.41,348.36,59.991,1504124103,"201051344001203","219011344069620",28.86,32.80,0,336.34,408.48,82.7,77.9,0.389,824543.6,824543.6,20439,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124133,2413815.00
08/30/2017 16:15,2,2.742,ACTIVE,212.38,352.27,59.970,1504124103,"274151322000054","219011344069620",27.73,37.00,0,327.62,388.34,77.0,72.3,0.535,1037007.4,1037007.4,20269,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124133,2413816.00
08/30/2017 16:15,2,2.771,ACTIVE,215.32,348.06,59.970,1504124103,"201051344000867","219011344069620",28.94,37.30,0,336.04,406.37,81.3,76.5,0.367,818132.0,818132.0,20439,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124134,2413817.00
08/30/2017 16:15,2,2.650,ACTIVE,214.41,348.36,59.970,1504124103,"201051344001093","219011344069620",29.12,30.80,0,318.30,407.87,78.2,73.6,0.358,821744.6,821744.6,20442,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124135,2413818.00
08/30/2017 16:15,2,2.760,ACTIVE,215.32,348.96,59.965,1504124103,"201051344000900","219011344069620",28.65,36.00,0,336.64,412.38,80.0,75.3,0.371,840232.1,840232.1,20439,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124136,2413819.00
08/30/2017 16:15,2,2.717,ACTIVE,215.54,349.26,59.959,1504124103,"201051344000648","219011344069620",28.31,35.60,0,318.00,407.87,77.9,73.3,0.371,826321.0,826321.0,20407,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124137,2413820.00
08/30/2017 16:15,2,2.711,ACTIVE,215.32,348.96,59.965,1504124103,"201051344000569","219011344069620",28.53,35.00,0,318.00,410.88,78.4,73.7,0.367,841752.9,841752.9,20378,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124138,2413821.00
08/30/2017 16:15,2,2.730,ACTIVE,215.54,348.66,59.970,1504124103,"201051344001158","219011344069620",28.31,32.60,0,336.34,408.18,78.3,73.7,0.367,816338.6,816338.6,20416,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124140,2413822.00
08/30/2017 16:15,2,2.670,ACTIVE,215.77,361.59,59.970,1504124103,"201051344000576","219011344069620",28.15,37.50,0,318.61,411.48,76.1,71.5,0.636,830925.9,830925.9,20431,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124141,2413823.00
08/30/2017 16:15,2,2.680,ACTIVE,212.16,347.76,59.965,1504124103,"274151322000087","219011344069620",28.25,46.20,0,329.13,387.74,76.6,72.0,0.517,1012686.5,1012686.5,20537,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124142,2413824.00
08/30/2017 16:15,2,2.721,ACTIVE,215.54,350.17,59.933,1504124103,"201051344000983","219011344069620",28.57,35.00,0,337.24,367.60,78.7,74.0,0.367,832715.1,832715.1,20413,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504124142,2413825.00
08/30/2017 16:30,2,3.457,ACTIVE,216.90,352.57,59.928,1504125003,"201051344000645","219011344069620",28.31,35.80,0,318.61,397.05,99.2,93.8,0.455,829849.0,829849.0,20399,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125004,2413826.00
08/30/2017 16:30,2,3.045,ACTIVE,213.96,347.46,59.970,1504125003,"274151322000085","219011344069620",27.57,37.00,0,327.92,379.02,85.1,80.2,0.318,1031426.0,1031426.0,20289,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125005,2413827.00
08/30/2017 16:30,2,3.105,ACTIVE,216.22,353.17,59.959,1504125003,"201051344000633","219011344069620",29.00,32.80,0,320.11,397.96,91.1,86.0,0.429,817067.0,817067.0,20454,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125006,2413828.00
08/30/2017 16:30,2,2.947,ACTIVE,216.45,351.67,59.954,1504125003,"201051344000469","219011344069620",28.69,30.80,0,316.80,398.56,85.7,80.8,0.415,821148.9,821148.9,20415,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125007,2413829.00
08/30/2017 16:30,2,3.271,ACTIVE,215.09,351.97,59.917,1504125003,"201051344000646","219011344069620",29.08,27.50,0,334.54,399.76,96.3,91.1,0.455,815257.0,815257.0,20408,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125008,2413830.00
08/30/2017 16:30,2,3.240,ACTIVE,213.96,350.77,59.959,1504125003,"274151322000052","219011344069620",28.90,36.50,0,331.83,381.73,94.8,89.6,0.358,1075187.0,1075187.0,20287,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125009,2413831.00
08/30/2017 16:30,2,3.123,ACTIVE,215.77,351.37,59.965,1504125003,"201051344000585","219011344069620",28.98,28.50,0,334.84,399.16,91.7,86.6,0.424,829693.1,829693.1,20402,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125010,2413832.00
08/30/2017 16:30,2,2.955,ACTIVE,214.87,349.86,59.959,1504125003,"201051344001230","219011344069620",29.32,28.80,0,317.10,394.35,87.7,82.7,0.402,819681.5,819681.5,20449,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125011,2413833.00
08/30/2017 16:30,2,2.895,ACTIVE,215.77,351.37,59.991,1504125003,"201051344000582","219011344069620",28.84,32.20,0,316.80,399.16,84.6,79.7,0.389,808548.8,808548.8,20391,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125011,2413834.00
08/30/2017 16:30,2,2.867,ACTIVE,214.64,349.86,59.959,1504125003,"201051344000955","219011344069620",29.32,29.30,0,334.84,396.45,85.2,80.3,0.402,828970.9,828970.9,20414,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125012,2413835.00
08/30/2017 16:30,2,1.959,ACTIVE,213.96,433.42,59.954,1504125003,"274151322000094","219011344069620",39.12,35.80,0,391.64,461.68,77.4,72.7,0.535,890184.1,890184.1,20717,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125013,2413836.00
08/30/2017 16:30,2,3.229,ACTIVE,216.67,352.87,59.965,1504125003,"201051344000579","219011344069620",29.14,31.50,0,338.14,399.16,95.3,90.1,0.451,839526.3,839526.3,20415,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125014,2413837.00
08/30/2017 16:30,2,3.098,ACTIVE,215.09,350.47,59.965,1504125003,"201051344000890","219011344069620",29.98,28.80,0,334.84,397.66,94.3,89.1,0.438,823104.1,823104.1,20414,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125015,2413838.00
08/30/2017 16:30,2,3.885,ACTIVE,216.00,354.97,59.944,1504125003,"201051344000438","219011344069620",28.98,28.80,0,335.44,399.76,114.1,108.2,0.539,825291.4,825291.4,20399,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125016,2413839.00
08/30/2017 16:30,2,3.990,ACTIVE,216.00,362.49,59.970,1504125003,"201051344000417","219011344069620",18.91,26.80,0,318.61,394.95,76.5,71.9,0.645,730738.0,730738.0,20442,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125017,2413840.00
08/30/2017 16:30,2,3.656,ACTIVE,213.96,351.07,59.965,1504125003,"274151322000083","219011344069620",29.10,36.80,0,332.13,382.03,107.5,101.8,0.420,1064290.0,1064290.0,20304,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125018,2413841.00
08/30/2017 16:30,2,3.518,ACTIVE,214.64,357.08,59.965,1504125003,"274151322000076","219011344069620",29.90,39.00,0,331.83,385.03,106.3,100.7,0.402,1136625.7,1136625.7,20291,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125019,2413842.00
08/30/2017 16:30,2,4.273,ACTIVE,217.13,355.58,59.965,1504125003,"201051344000868","219011344069620",28.43,32.60,0,317.70,398.26,123.1,116.9,0.570,819455.6,819455.6,20428,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125020,2413843.00
08/30/2017 16:30,2,3.568,ACTIVE,213.51,354.97,59.959,1504125003,"274151322000095","219011344069620",29.30,38.60,0,331.83,384.43,106.0,100.4,0.398,1125651.2,1125651.2,20320,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125021,2413844.00
08/30/2017 16:30,2,4.387,ACTIVE,218.03,353.77,59.954,1504125003,"201051344000988","219011344069620",18.92,29.80,0,321.01,398.56,84.2,79.3,0.376,702958.7,702958.7,20393,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125022,2413845.00
08/30/2017 16:30,2,4.234,ACTIVE,216.45,355.88,59.965,1504125003,"201051344001025","219011344069620",29.22,30.30,0,335.44,399.46,125.3,119.0,0.566,826508.9,826508.9,20397,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125023,2413846.00
08/30/2017 16:30,2,4.260,ACTIVE,218.03,357.08,59.954,1504125003,"201051344000458","219011344069620",28.96,34.30,0,319.81,397.66,124.9,118.7,0.610,830465.5,830465.5,20392,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125024,2413847.00
08/30/2017 16:30,2,4.262,ACTIVE,218.48,359.18,59.975,1504125003,"201051344000853","219011344069620",29.08,32.80,0,321.01,398.26,125.6,119.3,0.588,831959.6,831959.6,20424,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125024,2413848.00
08/30/2017 16:30,2,4.180,ACTIVE,216.00,356.48,59.944,1504125003,"201051344000685","219011344069620",29.62,28.50,0,336.94,398.26,125.3,119.0,0.614,825095.9,825095.9,20442,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125025,2413849.00
08/30/2017 16:30,2,4.219,ACTIVE,216.67,356.78,59.975,1504125003,"201051344000917","219011344069620",29.24,31.50,0,318.00,399.46,125.0,118.8,0.592,821785.3,821785.3,20439,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125026,2413850.00
08/30/2017 16:30,2,4.395,ACTIVE,216.22,357.08,59.965,1504125003,"201051344001145","219011344069620",29.50,28.30,0,336.94,397.96,131.3,124.8,0.610,829833.8,829833.8,20419,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125027,2413851.00
08/30/2017 16:30,2,4.402,ACTIVE,217.13,357.38,59.975,1504125003,"201051344000651","219011344069620",29.26,31.50,0,338.14,397.05,130.4,124.0,0.592,818864.3,818864.3,20411,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125028,2413852.00
08/30/2017 16:30,2,3.752,ACTIVE,213.96,362.19,59.975,1504125003,"274151322000088","219011344069620",29.02,33.80,0,330.03,379.62,110.2,104.5,0.407,1021489.6,1021489.6,20299,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125029,2413853.00
08/30/2017 16:30,2,2.484,ACTIVE,214.87,432.22,59.970,1504125003,"274151322000068","219011344069620",39.64,35.40,0,404.27,464.08,99.7,94.3,0.376,891157.0,891157.0,20728,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125030,2413854.00
08/30/2017 16:30,2,3.930,ACTIVE,216.22,355.58,59.965,1504125003,"201051344001135","219011344069620",29.08,29.50,0,335.14,397.35,115.8,109.8,0.539,814438.6,814438.6,20373,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125031,2413855.00
08/30/2017 16:30,2,4.148,ACTIVE,216.45,354.67,59.970,1504125003,"201051344000594","219011344069620",29.30,33.80,0,333.93,397.66,123.0,116.8,0.570,833989.7,833989.7,20407,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125032,2413856.00
08/30/2017 16:30,2,3.582,ACTIVE,216.22,354.07,59.975,1504125003,"201051344001203","219011344069620",29.20,31.30,0,336.34,397.35,105.8,100.2,0.491,824570.1,824570.1,20440,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125033,2413857.00
08/30/2017 16:30,2,2.939,ACTIVE,213.74,355.28,59.970,1504125003,"274151322000054","219011344069620",28.19,35.40,0,332.43,380.52,83.7,78.9,0.318,1037032.5,1037032.5,20270,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125034,2413858.00
08/30/2017 16:30,2,2.809,ACTIVE,216.00,349.56,59.996,1504125003,"201051344000867","219011344069620",29.14,35.00,0,334.84,396.15,82.9,78.1,0.376,818158.4,818158.4,20440,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125035,2413859.00
08/30/2017 16:30,2,2.631,ACTIVE,215.32,351.07,59.970,1504125003,"201051344001093","219011344069620",29.10,29.80,0,318.61,396.15,77.5,72.9,0.345,821770.4,821770.4,20443,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125036,2413860.00
08/30/2017 16:30,2,2.756,ACTIVE,215.77,350.47,59.975,1504125003,"201051344000900","219011344069620",28.47,34.80,0,319.51,397.05,79.5,74.8,0.367,840258.6,840258.6,20440,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125037,2413861.00
08/30/2017 16:30,2,2.562,ACTIVE,215.77,359.48,59.938,1504125003,"201051344000648","219011344069620",28.55,33.80,0,316.80,396.45,74.1,69.6,0.628,826346.9,826346.9,20408,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125037,2413862.00
08/30/2017 16:30,2,2.570,ACTIVE,215.54,360.69,59.944,1504125003,"201051344000569","219011344069620",28.03,33.80,0,319.51,396.45,73.0,68.6,0.605,841779.0,841779.0,20379,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125038,2413863.00
08/30/2017 16:30,2,2.555,ACTIVE,215.54,361.89,60.012,1504125003,"201051344000983","219011344069620",28.65,33.50,0,320.11,396.75,74.1,69.6,0.623,832741.6,832741.6,20414,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125039,2413864.00
08/30/2017 16:30,2,2.568,ACTIVE,215.77,361.89,59.970,1504125003,"201051344001158","219011344069620",28.05,31.30,0,319.81,397.05,73.0,68.5,0.610,816364.8,816364.8,20417,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125040,2413865.00
08/30/2017 16:30,2,2.473,ACTIVE,216.00,362.49,59.970,1504125003,"201051344000576","219011344069620",28.29,35.60,0,320.71,395.85,70.9,66.5,0.610,830951.7,830951.7,20432,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125041,2413866.00
08/30/2017 16:30,2,2.521,ACTIVE,213.29,353.47,59.991,1504125003,"274151322000087","219011344069620",28.29,44.00,0,332.13,380.22,72.2,67.8,0.477,1012712.0,1012712.0,20538,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125042,2413867.00
08/30/2017 16:45,2,2.082,ACTIVE,215.09,356.78,59.975,1504125904,"201051344000645","219011344069620",28.65,32.00,0,320.41,397.05,60.5,56.5,0.504,829868.3,829868.3,20400,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125905,2413868.00
08/30/2017 16:45,2,2.109,ACTIVE,212.61,347.46,59.928,1504125904,"274151322000085","219011344069620",28.23,32.40,0,330.33,381.12,60.3,56.3,0.411,1031445.1,1031445.1,20290,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125906,2413869.00
08/30/2017 16:45,2,2.107,ACTIVE,214.87,357.98,59.970,1504125904,"201051344000633","219011344069620",28.94,28.80,0,320.71,399.46,61.8,57.7,0.530,817086.7,817086.7,20455,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125906,2413870.00
08/30/2017 16:45,2,2.102,ACTIVE,214.87,357.38,59.991,1504125904,"201051344000469","219011344069620",28.96,27.30,0,316.50,398.56,61.7,57.6,0.526,821168.5,821168.5,20416,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125907,2413871.00
08/30/2017 16:45,2,2.104,ACTIVE,213.96,357.38,60.012,1504125904,"201051344000646","219011344069620",29.40,24.30,0,318.00,397.05,62.7,58.6,0.526,815276.9,815276.9,20409,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125908,2413872.00
08/30/2017 16:45,2,2.154,ACTIVE,212.38,355.58,59.959,1504125904,"274151322000052","219011344069620",29.32,32.20,0,330.03,381.12,63.9,59.8,0.455,1075207.2,1075207.2,20288,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125909,2413873.00
08/30/2017 16:45,2,2.145,ACTIVE,214.64,358.58,59.975,1504125904,"201051344000585","219011344069620",29.56,25.50,0,320.11,397.05,64.2,60.1,0.530,829713.5,829713.5,20403,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125910,2413874.00
08/30/2017 16:45,2,2.078,ACTIVE,213.96,355.28,59.901,1504125904,"201051344001230","219011344069620",29.26,25.80,0,317.10,394.65,61.6,57.5,0.513,819701.1,819701.1,20450,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125911,2413875.00
08/30/2017 16:45,2,2.096,ACTIVE,214.64,357.98,60.023,1504125904,"201051344000582","219011344069620",28.98,28.50,0,317.10,397.96,61.5,57.5,0.517,808568.3,808568.3,20392,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125912,2413876.00
08/30/2017 16:45,2,2.125,ACTIVE,213.74,356.48,60.023,1504125904,"201051344000955","219011344069620",29.34,26.00,0,318.61,394.95,63.2,59.1,0.530,828990.9,828990.9,20415,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125913,2413877.00
08/30/2017 16:45,2,1.498,ACTIVE,212.38,406.67,59.975,1504125904,"274151322000094","219011344069620",37.85,31.50,0,393.75,466.49,57.4,53.4,0.389,890202.2,890202.2,20718,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125914,2413878.00
08/30/2017 16:45,2,2.158,ACTIVE,214.87,357.68,60.018,1504125904,"201051344000579","219011344069620",29.14,27.80,0,319.51,397.66,63.7,59.6,0.530,839546.2,839546.2,20416,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125915,2413879.00
08/30/2017 16:45,2,2.113,ACTIVE,213.96,356.78,59.981,1504125904,"201051344000890","219011344069620",29.68,26.30,0,318.61,397.05,63.5,59.4,0.521,823124.0,823124.0,20415,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125916,2413880.00
08/30/2017 16:45,2,2.121,ACTIVE,214.19,357.08,60.018,1504125904,"201051344000438","219011344069620",29.54,25.80,0,319.51,398.26,63.4,59.3,0.530,825311.4,825311.4,20400,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125917,2413881.00
08/30/2017 16:45,2,2.115,ACTIVE,214.19,351.67,59.975,1504125904,"201051344000417","219011344069620",19.30,24.30,0,320.71,397.35,41.4,38.0,0.340,730750.7,730750.7,20443,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125918,2413882.00
08/30/2017 16:45,2,2.174,ACTIVE,212.61,357.68,60.012,1504125904,"274151322000083","219011344069620",29.20,32.20,0,328.82,381.42,64.2,60.1,0.460,1064310.0,1064310.0,20305,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125918,2413883.00
08/30/2017 16:45,2,2.320,ACTIVE,213.29,353.17,59.981,1504125904,"274151322000076","219011344069620",29.78,35.40,0,330.93,379.32,69.9,65.6,0.482,1136647.4,1136647.4,20292,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125919,2413884.00
08/30/2017 16:45,2,2.119,ACTIVE,213.96,356.78,60.012,1504125904,"201051344000868","219011344069620",29.20,28.80,0,318.00,395.55,62.7,58.6,0.513,819475.0,819475.0,20429,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125920,2413885.00
08/30/2017 16:45,2,2.322,ACTIVE,212.16,351.07,59.954,1504125904,"274151322000095","219011344069620",29.46,34.00,0,329.13,378.72,69.2,64.9,0.468,1125672.7,1125672.7,20321,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125921,2413886.00
08/30/2017 16:45,2,2.180,ACTIVE,214.64,353.77,59.928,1504125904,"201051344000988","219011344069620",18.71,26.50,0,318.61,396.75,41.3,37.9,0.345,702971.3,702971.3,20394,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125922,2413887.00
08/30/2017 16:45,2,2.174,ACTIVE,214.19,357.08,59.970,1504125904,"201051344001025","219011344069620",29.30,26.80,0,319.81,398.26,64.5,60.3,0.521,826528.9,826528.9,20398,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125923,2413888.00
08/30/2017 16:45,2,2.117,ACTIVE,214.64,356.78,59.986,1504125904,"201051344000458","219011344069620",29.06,30.30,0,318.91,398.56,62.4,58.3,0.535,830484.8,830484.8,20393,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125924,2413889.00
08/30/2017 16:45,2,2.131,ACTIVE,215.32,358.28,59.991,1504125904,"201051344000853","219011344069620",28.98,29.30,0,321.61,398.26,62.6,58.5,0.535,831978.8,831978.8,20425,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125925,2413890.00
08/30/2017 16:45,2,2.109,ACTIVE,214.19,358.28,59.986,1504125904,"201051344000685","219011344069620",29.66,25.50,0,318.30,397.05,63.4,59.2,0.557,825115.5,825115.5,20443,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125926,2413891.00
08/30/2017 16:45,2,2.121,ACTIVE,214.41,357.68,60.007,1504125904,"201051344000917","219011344069620",29.32,28.00,0,321.01,397.66,63.0,58.9,0.530,821804.8,821804.8,20440,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125927,2413892.00
08/30/2017 16:45,2,2.113,ACTIVE,214.19,357.38,59.975,1504125904,"201051344001145","219011344069620",29.62,25.30,0,321.01,397.35,63.4,59.3,0.521,829853.4,829853.4,20420,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125927,2413893.00
08/30/2017 16:45,2,2.141,ACTIVE,214.41,358.58,60.039,1504125904,"201051344000651","219011344069620",29.56,27.30,0,320.71,397.96,64.1,59.9,0.526,818884.0,818884.0,20412,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125928,2413894.00
08/30/2017 16:45,2,2.168,ACTIVE,212.16,362.19,59.991,1504125904,"274151322000088","219011344069620",28.84,30.00,0,330.33,380.82,63.4,59.2,0.429,1021508.9,1021508.9,20300,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125929,2413895.00
08/30/2017 16:45,2,1.479,ACTIVE,213.29,436.13,59.986,1504125904,"274151322000068","219011344069620",40.08,31.30,0,397.66,472.50,59.6,55.6,0.402,891175.1,891175.1,20729,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125930,2413896.00
08/30/2017 16:45,2,2.176,ACTIVE,214.19,357.08,59.991,1504125904,"201051344001135","219011344069620",29.38,26.50,0,319.51,397.35,64.8,60.6,0.530,814458.3,814458.3,20374,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125931,2413897.00
08/30/2017 16:45,2,2.162,ACTIVE,213.96,356.48,59.996,1504125904,"201051344000594","219011344069620",29.50,29.80,0,318.91,392.25,64.6,60.5,0.530,834009.3,834009.3,20408,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125932,2413898.00
08/30/2017 16:45,2,2.176,ACTIVE,214.64,358.28,59.996,1504125904,"201051344001203","219011344069620",29.36,27.80,0,319.81,398.86,64.8,60.6,0.535,824589.7,824589.7,20441,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125933,2413899.00
08/30/2017 16:45,2,2.225,ACTIVE,212.38,349.56,59.996,1504125904,"274151322000054","219011344069620",28.31,31.30,0,327.02,381.12,63.8,59.6,0.438,1037051.5,1037051.5,20271,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125934,2413900.00
08/30/2017 16:45,2,2.176,ACTIVE,214.87,356.18,60.002,1504125904,"201051344000867","219011344069620",29.20,31.00,0,319.81,395.55,64.3,60.2,0.521,818177.7,818177.7,20441,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125935,2413901.00
08/30/2017 16:45,2,2.129,ACTIVE,214.19,358.28,59.986,1504125904,"201051344001093","219011344069620",29.32,26.80,0,318.00,396.75,63.2,59.1,0.513,821789.4,821789.4,20444,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125935,2413902.00
08/30/2017 16:45,2,2.166,ACTIVE,214.64,357.98,59.991,1504125904,"201051344000900","219011344069620",29.06,30.50,0,318.00,398.26,63.8,59.6,0.521,840277.7,840277.7,20441,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125937,2413903.00
08/30/2017 16:45,2,2.127,ACTIVE,214.87,357.98,60.002,1504125904,"201051344000648","219011344069620",29.26,29.50,0,317.70,399.16,63.1,58.9,0.530,826365.8,826365.8,20409,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125939,2413904.00
08/30/2017 16:45,2,2.137,ACTIVE,214.87,358.28,59.954,1504125904,"201051344000569","219011344069620",29.38,29.80,0,319.51,398.56,63.7,59.5,0.530,841798.0,841798.0,20380,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125940,2413905.00
08/30/2017 16:45,2,2.203,ACTIVE,214.87,357.68,59.986,1504125904,"201051344000983","219011344069620",29.20,29.50,0,320.41,397.66,65.1,60.9,0.552,832760.9,832760.9,20415,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125941,2413906.00
08/30/2017 16:45,2,2.203,ACTIVE,215.09,357.68,59.996,1504125904,"201051344001158","219011344069620",28.92,27.30,0,319.51,398.56,64.6,60.4,0.539,816384.0,816384.0,20418,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125942,2413907.00
08/30/2017 16:45,2,2.158,ACTIVE,215.09,358.88,59.991,1504125904,"201051344000576","219011344069620",28.86,31.30,0,318.30,397.05,63.1,59.0,0.526,830970.4,830970.4,20433,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125943,2413908.00
08/30/2017 16:45,2,2.240,ACTIVE,212.83,352.57,59.986,1504125904,"274151322000087","219011344069620",28.94,38.60,0,330.63,380.52,65.7,61.5,0.442,1012731.3,1012731.3,20539,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504125944,2413909.00
08/30/2017 17:00,2,1.998,ACTIVE,215.09,356.18,60.002,1504126804,"201051344000645","219011344069620",28.73,29.80,0,318.61,397.35,58.2,54.2,0.482,829885.1,829885.1,20401,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126805,2413910.00
08/30/2017 17:00,2,2.047,ACTIVE,212.61,359.18,60.002,1504126804,"274151322000085","219011344069620",28.05,29.80,0,328.82,380.82,58.1,54.2,0.398,1031461.9,1031461.9,20291,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126806,2413911.00
08/30/2017 17:00,2,1.990,ACTIVE,214.87,357.68,60.002,1504126804,"201051344000633","219011344069620",29.06,27.00,0,318.00,397.66,58.6,54.7,0.495,817103.8,817103.8,20456,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126807,2413912.00
08/30/2017 17:00,2,1.992,ACTIVE,215.09,356.48,60.023,1504126804,"201051344000469","219011344069620",29.06,25.80,0,316.20,397.96,58.7,54.7,0.495,821185.6,821185.6,20417,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126808,2413913.00
08/30/2017 17:00,2,1.994,ACTIVE,213.96,356.18,60.002,1504126804,"201051344000646","219011344069620",29.44,23.30,0,318.00,395.85,59.5,55.5,0.504,815294.2,815294.2,20410,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126809,2413914.00
08/30/2017 17:00,2,2.070,ACTIVE,212.38,347.16,60.023,1504126804,"274151322000052","219011344069620",28.98,29.80,0,328.52,380.22,60.8,56.7,0.415,1075224.9,1075224.9,20289,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126810,2413915.00
