ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 17:00,2,2.068,ACTIVE,214.87,357.68,60.002,1504126804,"201051344000585","219011344069620",29.12,24.50,0,319.21,397.66,61.0,57.0,0.499,829731.2,829731.2,20404,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126811,2413916.00
08/30/2017 17:00,2,1.965,ACTIVE,214.41,355.58,60.007,1504126804,"201051344001230","219011344069620",29.24,24.30,0,317.70,391.04,58.2,54.2,0.477,819718.1,819718.1,20451,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126811,2413917.00
08/30/2017 17:00,2,1.969,ACTIVE,215.09,358.28,60.002,1504126804,"201051344000582","219011344069620",29.18,26.50,0,316.80,397.66,58.2,54.3,0.477,808585.4,808585.4,20393,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126812,2413918.00
08/30/2017 17:00,2,1.979,ACTIVE,214.19,355.28,60.002,1504126804,"201051344000955","219011344069620",29.86,24.50,0,316.50,391.64,59.9,55.9,0.504,829008.2,829008.2,20416,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126813,2413919.00
08/30/2017 17:00,2,1.391,ACTIVE,213.06,427.11,60.007,1504126804,"274151322000094","219011344069620",39.04,29.30,0,395.25,469.49,55.0,51.2,0.384,890218.1,890218.1,20719,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126814,2413920.00
08/30/2017 17:00,2,2.029,ACTIVE,214.87,357.98,60.002,1504126804,"201051344000579","219011344069620",29.24,26.30,0,320.41,397.05,60.1,56.1,0.491,839563.7,839563.7,20417,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126815,2413921.00
08/30/2017 17:00,2,1.992,ACTIVE,214.19,355.88,60.012,1504126804,"201051344000890","219011344069620",29.68,24.80,0,319.21,394.05,59.9,55.9,0.473,823141.5,823141.5,20416,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126816,2413922.00
08/30/2017 17:00,2,1.969,ACTIVE,214.64,356.78,59.981,1504126804,"201051344000438","219011344069620",29.78,24.30,0,319.51,397.05,59.4,55.4,0.495,825328.7,825328.7,20401,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126817,2413923.00
08/30/2017 17:00,2,2.006,ACTIVE,214.41,351.37,59.996,1504126804,"201051344000417","219011344069620",19.10,23.00,0,336.04,381.42,38.9,35.6,0.318,730761.9,730761.9,20444,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126818,2413924.00
08/30/2017 17:00,2,2.057,ACTIVE,212.61,349.56,59.975,1504126804,"274151322000083","219011344069620",28.96,30.00,0,327.62,380.52,60.3,56.3,0.433,1064327.6,1064327.6,20306,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126819,2413925.00
08/30/2017 17:00,2,2.174,ACTIVE,213.29,363.09,60.007,1504126804,"274151322000076","219011344069620",29.74,33.30,0,329.13,380.22,65.5,61.2,0.451,1136666.5,1136666.5,20293,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126820,2413926.00
08/30/2017 17:00,2,2.027,ACTIVE,214.41,356.18,60.012,1504126804,"201051344000868","219011344069620",28.65,26.80,0,317.70,392.55,58.8,54.9,0.477,819492.2,819492.2,20430,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126821,2413927.00
08/30/2017 17:00,2,2.197,ACTIVE,212.61,354.07,60.007,1504126804,"274151322000095","219011344069620",29.28,31.30,0,329.13,379.92,65.2,61.0,0.442,1125691.7,1125691.7,20322,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126822,2413928.00
08/30/2017 17:00,2,2.004,ACTIVE,214.87,352.87,60.012,1504126804,"201051344000988","219011344069620",19.06,25.30,0,336.94,385.03,38.7,35.4,0.327,702982.4,702982.4,20395,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126822,2413929.00
08/30/2017 17:00,2,2.014,ACTIVE,214.41,356.48,60.034,1504126804,"201051344001025","219011344069620",29.88,25.30,0,320.11,396.75,60.9,56.8,0.486,826546.5,826546.5,20399,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126823,2413930.00
08/30/2017 17:00,2,2.025,ACTIVE,215.09,356.78,60.007,1504126804,"201051344000458","219011344069620",28.86,28.50,0,316.50,397.66,59.2,55.2,0.508,830501.8,830501.8,20394,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126824,2413931.00
08/30/2017 17:00,2,1.988,ACTIVE,215.32,357.08,60.007,1504126804,"201051344000853","219011344069620",29.26,27.50,0,322.81,397.66,59.0,55.0,0.508,831995.9,831995.9,20426,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126825,2413932.00
08/30/2017 17:00,2,2.010,ACTIVE,214.41,357.08,59.965,1504126804,"201051344000685","219011344069620",29.16,24.00,0,316.20,397.96,59.4,55.4,0.517,825132.7,825132.7,20444,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126826,2413933.00
08/30/2017 17:00,2,1.971,ACTIVE,214.64,356.78,59.959,1504126804,"201051344000917","219011344069620",29.56,26.00,0,320.11,397.35,59.0,55.0,0.495,821822.0,821822.0,20441,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126827,2413934.00
08/30/2017 17:00,2,2.041,ACTIVE,214.41,357.08,60.012,1504126804,"201051344001145","219011344069620",29.04,24.00,0,320.11,395.55,60.0,56.0,0.491,829870.6,829870.6,20421,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126828,2413935.00
08/30/2017 17:00,2,2.006,ACTIVE,214.87,357.38,60.034,1504126804,"201051344000651","219011344069620",29.22,25.50,0,319.21,397.96,59.4,55.4,0.468,818901.3,818901.3,20413,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126829,2413936.00
08/30/2017 17:00,2,2.076,ACTIVE,212.61,349.86,59.996,1504126804,"274151322000088","219011344069620",28.73,27.80,0,329.43,381.42,60.5,56.4,0.415,1021525.8,1021525.8,20301,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126830,2413937.00
08/30/2017 17:00,2,1.498,ACTIVE,213.96,422.00,60.002,1504126804,"274151322000068","219011344069620",38.98,29.00,0,394.35,466.19,59.1,55.2,0.398,891191.3,891191.3,20730,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126831,2413938.00
08/30/2017 17:00,2,2.014,ACTIVE,214.41,356.18,60.023,1504126804,"201051344001135","219011344069620",29.30,25.00,0,319.81,395.25,59.8,55.8,0.486,814475.6,814475.6,20375,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126832,2413939.00
08/30/2017 17:00,2,1.963,ACTIVE,214.41,355.88,60.044,1504126804,"201051344000594","219011344069620",29.78,28.50,0,318.00,391.04,59.2,55.3,0.482,834026.6,834026.6,20409,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126833,2413940.00
08/30/2017 17:00,2,2.006,ACTIVE,214.87,356.78,60.044,1504126804,"201051344001203","219011344069620",29.36,26.30,0,319.51,398.26,59.7,55.7,0.499,824607.1,824607.1,20442,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126834,2413941.00
08/30/2017 17:00,2,2.215,ACTIVE,213.06,350.47,59.996,1504126804,"274151322000054","219011344069620",28.88,29.00,0,329.43,381.42,64.9,60.7,0.451,1037068.5,1037068.5,20272,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126835,2413942.00
08/30/2017 17:00,2,2.230,ACTIVE,215.09,356.78,60.002,1504126804,"201051344000867","219011344069620",29.02,29.00,0,318.61,391.64,65.6,61.4,0.535,818194.9,818194.9,20442,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126835,2413943.00
08/30/2017 17:00,2,2.236,ACTIVE,214.87,359.18,60.039,1504126804,"201051344001093","219011344069620",29.56,25.00,0,319.81,396.45,67.0,62.7,0.544,821806.3,821806.3,20445,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126836,2413944.00
08/30/2017 17:00,2,2.295,ACTIVE,215.32,360.08,60.012,1504126804,"201051344000900","219011344069620",29.44,28.50,0,319.81,397.05,68.5,64.2,0.570,840294.8,840294.8,20442,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126837,2413945.00
08/30/2017 17:00,2,2.268,ACTIVE,215.32,359.18,60.034,1504126804,"201051344000648","219011344069620",29.28,27.80,0,317.40,396.75,67.2,62.9,0.561,826382.5,826382.5,20410,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126838,2413946.00
08/30/2017 17:00,2,2.307,ACTIVE,215.32,360.38,60.018,1504126804,"201051344000569","219011344069620",29.18,27.80,0,318.30,396.45,68.2,63.9,0.583,841814.9,841814.9,20381,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126839,2413947.00
08/30/2017 17:00,2,2.342,ACTIVE,215.54,360.08,60.002,1504126804,"201051344000983","219011344069620",29.12,27.80,0,318.91,395.85,69.1,64.7,0.592,832778.1,832778.1,20416,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126840,2413948.00
08/30/2017 17:00,2,2.312,ACTIVE,215.54,359.18,60.002,1504126804,"201051344001158","219011344069620",28.92,25.80,0,318.00,397.35,67.8,63.5,0.566,816401.0,816401.0,20419,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126841,2413949.00
08/30/2017 17:00,2,2.244,ACTIVE,215.54,360.08,59.965,1504126804,"201051344000576","219011344069620",29.20,29.00,0,318.61,398.26,66.4,62.2,0.561,830987.0,830987.0,20434,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126842,2413950.00
08/30/2017 17:00,2,2.285,ACTIVE,213.06,359.18,60.002,1504126804,"274151322000087","219011344069620",29.20,36.30,0,328.22,379.92,67.5,63.3,0.433,1012748.4,1012748.4,20540,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504126843,2413951.00
08/30/2017 17:15,2,2.240,ACTIVE,216.00,359.18,59.954,1504127704,"201051344000645","219011344069620",28.94,28.30,0,337.24,393.45,65.7,61.4,0.539,829900.9,829900.9,20402,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127705,2413952.00
08/30/2017 17:15,2,2.338,ACTIVE,213.29,358.28,59.981,1504127704,"274151322000085","219011344069620",28.33,28.30,0,337.54,378.12,67.0,62.8,0.464,1031477.6,1031477.6,20292,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127706,2413953.00
08/30/2017 17:15,2,2.168,ACTIVE,215.54,359.48,60.018,1504127704,"201051344000633","219011344069620",29.50,25.80,0,335.44,393.45,64.8,60.6,0.557,817119.8,817119.8,20457,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127707,2413954.00
08/30/2017 17:15,2,2.234,ACTIVE,215.77,359.48,60.002,1504127704,"201051344000469","219011344069620",28.96,24.30,0,336.04,393.75,65.5,61.3,0.552,821201.6,821201.6,20418,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127707,2413955.00
08/30/2017 17:15,2,2.176,ACTIVE,214.64,359.48,59.991,1504127704,"201051344000646","219011344069620",30.02,22.30,0,334.84,394.05,66.1,61.9,0.557,815310.4,815310.4,20411,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127708,2413956.00
08/30/2017 17:15,2,2.281,ACTIVE,213.29,364.89,59.970,1504127704,"274151322000052","219011344069620",29.26,28.00,0,335.74,379.02,67.6,63.3,0.464,1075241.4,1075241.4,20290,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127709,2413957.00
08/30/2017 17:15,2,2.197,ACTIVE,215.32,358.88,60.002,1504127704,"201051344000585","219011344069620",29.02,23.30,0,335.14,395.25,64.5,60.3,0.530,829747.9,829747.9,20405,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127710,2413958.00
08/30/2017 17:15,2,2.061,ACTIVE,214.64,356.78,60.018,1504127704,"201051344001230","219011344069620",29.38,23.50,0,335.44,390.74,61.4,57.3,0.508,819734.1,819734.1,20452,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127711,2413959.00
08/30/2017 17:15,2,2.189,ACTIVE,215.77,360.69,59.959,1504127704,"201051344000582","219011344069620",29.16,25.30,0,335.44,395.25,64.7,60.5,0.535,808601.3,808601.3,20394,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127712,2413960.00
08/30/2017 17:15,2,2.338,ACTIVE,214.64,359.48,60.018,1504127704,"201051344000955","219011344069620",29.94,23.00,0,335.74,392.25,70.9,66.5,0.597,829024.4,829024.4,20417,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127713,2413961.00
08/30/2017 17:15,2,1.674,ACTIVE,213.51,420.50,59.991,1504127704,"274151322000094","219011344069620",39.20,28.30,0,397.66,459.27,65.9,61.7,0.451,890233.1,890233.1,20720,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127714,2413962.00
08/30/2017 17:15,2,2.398,ACTIVE,216.00,360.99,59.922,1504127704,"201051344000579","219011344069620",29.52,25.00,0,335.44,394.35,71.7,67.3,0.605,839580.0,839580.0,20418,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127715,2413963.00
08/30/2017 17:15,2,2.396,ACTIVE,214.87,358.58,60.007,1504127704,"201051344000890","219011344069620",29.62,23.50,0,335.74,394.05,71.9,67.4,0.579,823157.8,823157.8,20417,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127716,2413964.00
08/30/2017 17:15,2,2.352,ACTIVE,215.54,361.59,59.954,1504127704,"201051344000438","219011344069620",29.94,23.30,0,335.44,394.65,71.3,66.9,0.592,825345.0,825345.0,20402,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127716,2413965.00
08/30/2017 17:15,2,2.357,ACTIVE,215.32,354.67,59.981,1504127704,"201051344000417","219011344069620",19.48,22.30,0,336.34,376.62,46.5,42.9,0.376,730772.3,730772.3,20445,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127717,2413966.00
08/30/2017 17:15,2,2.461,ACTIVE,213.51,352.27,59.986,1504127704,"274151322000083","219011344069620",29.28,27.80,0,336.34,378.72,72.9,68.4,0.521,1064344.1,1064344.1,20307,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127718,2413967.00
08/30/2017 17:15,2,2.600,ACTIVE,214.19,357.98,59.981,1504127704,"274151322000076","219011344069620",30.08,31.50,0,331.83,384.43,79.1,74.4,0.539,1136684.4,1136684.4,20294,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127719,2413968.00
08/30/2017 17:15,2,2.410,ACTIVE,215.77,359.48,59.991,1504127704,"201051344000868","219011344069620",28.96,25.80,0,335.14,391.94,70.8,66.4,0.575,819508.2,819508.2,20431,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127720,2413969.00
08/30/2017 17:15,2,2.613,ACTIVE,213.51,351.97,59.975,1504127704,"274151322000095","219011344069620",29.78,29.30,0,330.63,381.42,78.8,74.1,0.539,1125709.5,1125709.5,20323,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127721,2413970.00
08/30/2017 17:15,2,2.424,ACTIVE,216.00,356.78,59.991,1504127704,"201051344000988","219011344069620",18.98,24.50,0,336.34,378.12,46.6,43.0,0.371,702992.8,702992.8,20396,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127722,2413971.00
08/30/2017 17:15,2,2.436,ACTIVE,215.32,362.19,60.007,1504127704,"201051344001025","219011344069620",29.40,23.80,0,336.04,394.95,72.5,68.1,0.583,826563.0,826563.0,20400,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127723,2413972.00
08/30/2017 17:15,2,2.336,ACTIVE,216.00,360.08,59.991,1504127704,"201051344000458","219011344069620",29.66,26.80,0,336.94,393.45,70.2,65.8,0.619,830517.7,830517.7,20395,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127724,2413973.00
08/30/2017 17:15,2,2.391,ACTIVE,216.45,361.59,60.039,1504127704,"201051344000853","219011344069620",29.10,26.30,0,336.04,392.55,70.5,66.1,0.575,832011.9,832011.9,20427,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127725,2413974.00
08/30/2017 17:15,2,2.367,ACTIVE,215.32,360.99,59.975,1504127704,"201051344000685","219011344069620",29.68,23.00,0,335.74,395.25,71.2,66.8,0.614,825148.9,825148.9,20445,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127726,2413975.00
08/30/2017 17:15,2,2.357,ACTIVE,215.54,360.08,59.965,1504127704,"201051344000917","219011344069620",29.80,24.80,0,335.44,394.65,71.2,66.8,0.592,821838.1,821838.1,20442,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127727,2413976.00
08/30/2017 17:15,2,2.352,ACTIVE,215.09,360.69,60.028,1504127704,"201051344001145","219011344069620",29.96,23.00,0,336.04,395.25,71.3,66.9,0.583,829886.7,829886.7,20422,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127728,2413977.00
08/30/2017 17:15,2,2.389,ACTIVE,215.77,359.78,59.991,1504127704,"201051344000651","219011344069620",29.66,24.50,0,334.54,394.35,71.8,67.4,0.597,818917.6,818917.6,20414,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127729,2413978.00
08/30/2017 17:15,2,2.395,ACTIVE,213.51,365.19,59.975,1504127704,"274151322000088","219011344069620",29.12,26.50,0,336.94,377.82,70.6,66.2,0.482,1021541.7,1021541.7,20302,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127729,2413979.00
08/30/2017 17:15,2,1.701,ACTIVE,214.19,434.93,59.975,1504127704,"274151322000068","219011344069620",39.52,28.00,0,397.05,466.49,68.8,64.5,0.464,891206.5,891206.5,20731,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127730,2413980.00
08/30/2017 17:15,2,2.367,ACTIVE,215.32,359.48,59.970,1504127704,"201051344001135","219011344069620",29.72,23.80,0,335.44,393.75,71.3,66.9,0.579,814491.9,814491.9,20376,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127731,2413981.00
08/30/2017 17:15,2,2.377,ACTIVE,215.09,358.58,59.991,1504127704,"201051344000594","219011344069620",29.72,27.30,0,334.24,389.84,71.5,67.1,0.570,834042.9,834042.9,20410,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127732,2413982.00
08/30/2017 17:15,2,2.371,ACTIVE,215.77,362.19,59.938,1504127704,"201051344001203","219011344069620",29.66,24.80,0,336.34,394.95,71.2,66.8,0.592,824623.4,824623.4,20443,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127733,2413983.00
08/30/2017 17:15,2,2.441,ACTIVE,213.29,351.07,59.996,1504127704,"274151322000054","219011344069620",28.55,27.50,0,336.34,378.72,70.5,66.2,0.477,1037084.5,1037084.5,20273,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127734,2413984.00
08/30/2017 17:15,2,2.381,ACTIVE,215.54,359.48,59.996,1504127704,"201051344000867","219011344069620",29.52,27.50,0,334.84,391.64,71.2,66.8,0.575,818211.1,818211.1,20443,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127735,2413985.00
08/30/2017 17:15,2,2.330,ACTIVE,215.32,360.69,59.991,1504127704,"201051344001093","219011344069620",29.70,24.00,0,335.44,393.15,70.0,65.7,0.570,821822.2,821822.2,20446,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127736,2413986.00
08/30/2017 17:15,2,2.381,ACTIVE,215.77,360.38,59.991,1504127704,"201051344000900","219011344069620",29.42,27.00,0,336.34,393.75,71.0,66.6,0.557,840310.9,840310.9,20443,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127737,2413987.00
08/30/2017 17:15,2,2.359,ACTIVE,216.00,359.18,59.991,1504127704,"201051344000648","219011344069620",29.28,26.30,0,336.34,392.85,70.0,65.6,0.579,826398.3,826398.3,20411,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127738,2413988.00
08/30/2017 17:15,2,2.412,ACTIVE,215.77,358.88,59.981,1504127704,"201051344000569","219011344069620",28.88,26.80,0,336.34,393.75,70.6,66.2,0.579,841830.9,841830.9,20382,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127739,2413989.00
08/30/2017 17:15,2,2.389,ACTIVE,216.00,360.08,59.986,1504127704,"201051344000983","219011344069620",29.56,26.50,0,337.84,394.05,71.5,67.1,0.601,832794.4,832794.4,20417,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127740,2413990.00
08/30/2017 17:15,2,2.385,ACTIVE,216.00,363.99,59.986,1504127704,"201051344001158","219011344069620",29.22,24.80,0,336.94,393.75,70.6,66.2,0.601,816417.0,816417.0,20420,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127741,2413991.00
08/30/2017 17:15,2,2.287,ACTIVE,216.22,359.78,59.959,1504127704,"201051344000576","219011344069620",29.32,27.80,0,336.04,392.85,67.9,63.6,0.570,831002.7,831002.7,20435,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127742,2413992.00
08/30/2017 17:15,2,2.469,ACTIVE,213.74,356.78,59.949,1504127704,"274151322000087","219011344069620",28.98,34.80,0,336.34,377.52,72.4,68.0,0.451,1012764.6,1012764.6,20541,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504127743,2413993.00
08/30/2017 17:30,2,2.193,ACTIVE,215.09,358.88,60.002,1504128603,"201051344000645","219011344069620",29.34,26.80,0,336.34,392.55,65.2,61.0,0.539,829915.8,829915.8,20403,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128604,2413994.00
08/30/2017 17:30,2,2.254,ACTIVE,212.38,360.99,59.981,1504128603,"274151322000085","219011344069620",28.75,26.80,0,333.63,377.52,65.6,61.4,0.446,1031492.5,1031492.5,20293,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128605,2413995.00
08/30/2017 17:30,2,2.256,ACTIVE,215.32,359.48,59.991,1504128603,"201051344000633","219011344069620",29.32,24.50,0,336.04,393.75,67.0,62.7,0.575,817134.9,817134.9,20458,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128606,2413996.00
08/30/2017 17:30,2,2.232,ACTIVE,215.09,359.18,60.002,1504128603,"201051344000469","219011344069620",29.70,23.50,0,335.74,393.75,67.2,62.9,0.570,821216.7,821216.7,20419,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128607,2413997.00
08/30/2017 17:30,2,2.285,ACTIVE,213.96,359.48,60.012,1504128603,"201051344000646","219011344069620",29.58,21.50,0,334.84,393.75,68.5,64.2,0.575,815325.7,815325.7,20412,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128608,2413998.00
08/30/2017 17:30,2,2.344,ACTIVE,212.38,363.09,59.996,1504128603,"274151322000052","219011344069620",29.68,26.30,0,333.63,379.02,70.4,66.0,0.491,1075257.1,1075257.1,20291,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128609,2413999.00
08/30/2017 17:30,2,2.379,ACTIVE,214.87,360.08,59.986,1504128603,"201051344000585","219011344069620",29.60,22.50,0,336.34,395.25,71.3,66.9,0.592,829763.6,829763.6,20406,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128610,2414000.00
08/30/2017 17:30,2,2.275,ACTIVE,213.74,357.38,60.002,1504128603,"201051344001230","219011344069620",29.60,22.50,0,334.54,388.04,68.2,63.9,0.570,819749.2,819749.2,20453,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128611,2414001.00
08/30/2017 17:30,2,2.281,ACTIVE,214.87,359.18,60.012,1504128603,"201051344000582","219011344069620",29.54,24.00,0,336.34,394.95,68.3,64.0,0.561,808616.3,808616.3,20395,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128612,2414002.00
08/30/2017 17:30,2,2.275,ACTIVE,213.96,358.58,59.970,1504128603,"201051344000955","219011344069620",29.92,22.50,0,334.84,388.94,69.0,64.7,0.583,829039.6,829039.6,20418,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128612,2414003.00
08/30/2017 17:30,2,1.596,ACTIVE,212.61,435.83,59.986,1504128603,"274151322000094","219011344069620",39.98,27.00,0,335.44,459.87,64.6,60.5,0.451,890247.3,890247.3,20721,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128613,2414004.00
08/30/2017 17:30,2,2.332,ACTIVE,215.32,359.48,60.007,1504128603,"201051344000579","219011344069620",29.64,24.00,0,336.34,394.35,70.1,65.7,0.579,839595.5,839595.5,20419,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128614,2414005.00
08/30/2017 17:30,2,2.320,ACTIVE,213.96,357.98,59.970,1504128603,"201051344000890","219011344069620",29.72,22.50,0,335.44,391.94,69.8,65.5,0.566,823173.2,823173.2,20418,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128615,2414006.00
08/30/2017 17:30,2,2.299,ACTIVE,214.41,359.78,60.012,1504128603,"201051344000438","219011344069620",29.72,22.30,0,336.34,394.65,69.2,64.9,0.579,825360.3,825360.3,20403,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128616,2414007.00
08/30/2017 17:30,2,2.277,ACTIVE,214.19,352.57,60.023,1504128603,"201051344000417","219011344069620",19.48,21.80,0,336.34,376.62,45.0,41.5,0.371,730782.1,730782.1,20446,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128617,2414008.00
08/30/2017 17:30,2,2.377,ACTIVE,212.61,354.07,59.986,1504128603,"274151322000083","219011344069620",29.28,26.80,0,333.03,379.02,70.5,66.1,0.499,1064359.7,1064359.7,20308,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128618,2414009.00
08/30/2017 17:30,2,2.480,ACTIVE,212.83,359.78,59.991,1504128603,"274151322000076","219011344069620",30.30,29.30,0,329.43,381.12,76.2,71.6,0.517,1136701.4,1136701.4,20295,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128619,2414010.00
08/30/2017 17:30,2,2.301,ACTIVE,214.41,358.28,59.996,1504128603,"201051344000868","219011344069620",29.18,24.50,0,335.44,391.64,68.0,63.7,0.552,819523.4,819523.4,20432,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128620,2414011.00
08/30/2017 17:30,2,2.525,ACTIVE,212.61,352.87,59.996,1504128603,"274151322000095","219011344069620",29.88,27.30,0,328.82,381.42,76.5,71.9,0.526,1125726.4,1125726.4,20324,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128621,2414012.00
08/30/2017 17:30,2,2.348,ACTIVE,215.32,356.48,60.002,1504128603,"201051344000988","219011344069620",18.92,23.50,0,336.94,378.12,45.0,41.6,0.376,703002.6,703002.6,20397,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128622,2414013.00
08/30/2017 17:30,2,2.355,ACTIVE,214.41,359.48,59.996,1504128603,"201051344001025","219011344069620",29.62,23.00,0,336.04,394.95,70.7,66.3,0.570,826578.5,826578.5,20401,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128623,2414014.00
08/30/2017 17:30,2,2.320,ACTIVE,215.09,358.88,59.991,1504128603,"201051344000458","219011344069620",29.42,25.80,0,336.94,393.45,69.1,64.8,0.592,830532.8,830532.8,20396,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128624,2414015.00
08/30/2017 17:30,2,2.355,ACTIVE,216.00,363.09,59.981,1504128603,"201051344000853","219011344069620",29.26,25.30,0,336.04,392.55,69.8,65.4,0.583,832026.9,832026.9,20428,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128624,2414016.00
08/30/2017 17:30,2,2.336,ACTIVE,214.41,359.78,60.044,1504128603,"201051344000685","219011344069620",29.86,22.30,0,336.34,394.65,70.6,66.2,0.614,825164.1,825164.1,20446,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128625,2414017.00
08/30/2017 17:30,2,2.359,ACTIVE,214.64,359.48,60.023,1504128603,"201051344000917","219011344069620",29.74,24.00,0,336.04,394.05,71.0,66.6,0.592,821853.3,821853.3,20443,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128626,2414018.00
08/30/2017 17:30,2,2.377,ACTIVE,214.41,360.38,60.002,1504128603,"201051344001145","219011344069620",29.78,22.00,0,336.64,394.65,71.7,67.3,0.583,829902.0,829902.0,20423,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128627,2414019.00
08/30/2017 17:30,2,2.396,ACTIVE,214.87,361.59,59.981,1504128603,"201051344000651","219011344069620",29.74,23.50,0,335.74,394.65,72.2,67.8,0.597,818932.9,818932.9,20415,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128628,2414020.00
08/30/2017 17:30,2,2.400,ACTIVE,212.16,349.86,59.986,1504128603,"274151322000088","219011344069620",29.16,25.30,0,333.63,377.22,70.9,66.5,0.482,1021556.7,1021556.7,20303,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128629,2414021.00
08/30/2017 17:30,2,1.648,ACTIVE,213.29,436.13,59.991,1504128603,"274151322000068","219011344069620",40.77,27.00,0,336.04,463.18,67.6,63.3,0.464,891220.9,891220.9,20732,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128630,2414022.00
08/30/2017 17:30,2,2.379,ACTIVE,214.19,359.48,59.996,1504128603,"201051344001135","219011344069620",29.88,23.00,0,336.04,393.45,72.0,67.5,0.588,814507.2,814507.2,20377,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128631,2414023.00
08/30/2017 17:30,2,2.389,ACTIVE,214.41,358.58,59.996,1504128603,"201051344000594","219011344069620",29.74,26.30,0,333.93,388.34,72.0,67.5,0.566,834058.3,834058.3,20411,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128632,2414024.00
08/30/2017 17:30,2,2.289,ACTIVE,214.41,358.88,59.991,1504128603,"201051344001203","219011344069620",29.50,23.80,0,336.64,393.75,68.4,64.1,0.566,824638.7,824638.7,20444,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128633,2414025.00
08/30/2017 17:30,2,2.307,ACTIVE,212.83,351.37,59.996,1504128603,"274151322000054","219011344069620",28.78,26.30,0,333.63,378.42,67.3,63.0,0.460,1037099.6,1037099.6,20274,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128634,2414026.00
08/30/2017 17:30,2,2.248,ACTIVE,215.09,357.98,60.002,1504128603,"201051344000867","219011344069620",29.58,26.30,0,335.74,391.04,67.3,63.1,0.544,818226.3,818226.3,20444,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128635,2414027.00
08/30/2017 17:30,2,2.357,ACTIVE,214.64,359.78,59.981,1504128603,"201051344001093","219011344069620",29.40,23.30,0,336.94,393.15,70.2,65.8,0.570,821837.1,821837.1,20447,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128636,2414028.00
08/30/2017 17:30,2,2.186,ACTIVE,215.09,358.58,59.975,1504128603,"201051344000900","219011344069620",29.38,26.00,0,335.44,393.45,65.0,60.8,0.526,840326.0,840326.0,20444,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128637,2414029.00
08/30/2017 17:30,2,2.016,ACTIVE,215.09,357.08,60.023,1504128603,"201051344000648","219011344069620",29.52,25.00,0,336.64,393.45,60.3,56.2,0.504,826413.2,826413.2,20412,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128638,2414030.00
08/30/2017 17:30,2,2.021,ACTIVE,215.09,356.78,59.996,1504128603,"201051344000569","219011344069620",29.28,25.50,0,335.74,393.15,60.0,55.9,0.495,841846.0,841846.0,20383,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128639,2414031.00
08/30/2017 17:30,2,2.016,ACTIVE,214.87,356.18,60.002,1504128603,"201051344000983","219011344069620",29.28,25.30,0,336.04,393.45,59.8,55.8,0.508,832809.7,832809.7,20418,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128639,2414032.00
08/30/2017 17:30,2,1.934,ACTIVE,214.87,356.18,60.002,1504128603,"201051344001158","219011344069620",29.18,23.80,0,336.34,393.45,57.2,53.3,0.468,816432.1,816432.1,20421,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128640,2414033.00
08/30/2017 17:30,2,1.814,ACTIVE,214.87,355.88,59.991,1504128603,"201051344000576","219011344069620",29.14,26.50,0,335.74,392.55,53.5,49.8,0.438,831017.5,831017.5,20436,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128642,2414034.00
08/30/2017 17:30,2,1.830,ACTIVE,212.61,351.67,59.981,1504128603,"274151322000087","219011344069620",28.92,33.50,0,333.03,376.92,53.6,49.8,0.340,1012779.8,1012779.8,20542,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504128643,2414035.00
08/30/2017 17:45,2,1.494,ACTIVE,215.32,352.87,59.949,1504129504,"201051344000645","219011344069620",28.92,26.00,0,335.44,397.96,43.9,40.4,0.354,829929.6,829929.6,20404,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129505,2414036.00
08/30/2017 17:45,2,1.502,ACTIVE,213.29,354.37,59.970,1504129504,"274151322000085","219011344069620",28.07,26.00,0,332.13,380.22,42.6,39.2,0.292,1031506.6,1031506.6,20294,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129506,2414037.00
08/30/2017 17:45,2,1.527,ACTIVE,215.32,354.07,59.975,1504129504,"201051344000633","219011344069620",29.20,24.00,0,323.41,396.75,45.2,41.7,0.376,817149.0,817149.0,20459,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129507,2414038.00
08/30/2017 17:45,2,1.541,ACTIVE,215.09,352.87,59.965,1504129504,"201051344000469","219011344069620",29.18,23.00,0,323.41,396.75,45.6,42.1,0.384,821230.6,821230.6,20420,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129508,2414039.00
08/30/2017 17:45,2,1.553,ACTIVE,214.19,353.17,59.970,1504129504,"201051344000646","219011344069620",29.56,21.30,0,319.21,395.25,46.5,43.0,0.380,815339.9,815339.9,20413,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129508,2414040.00
08/30/2017 17:45,2,1.500,ACTIVE,213.29,347.46,59.965,1504129504,"274151322000052","219011344069620",29.28,25.80,0,329.13,380.82,44.5,41.0,0.301,1075271.9,1075271.9,20292,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129509,2414041.00
08/30/2017 17:45,2,1.490,ACTIVE,214.64,351.67,59.922,1504129504,"201051344000585","219011344069620",29.14,22.00,0,318.91,396.45,44.0,40.6,0.354,829778.3,829778.3,20407,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129510,2414042.00
08/30/2017 17:45,2,1.418,ACTIVE,214.19,350.17,59.981,1504129504,"201051344001230","219011344069620",29.04,22.00,0,319.21,390.44,41.7,38.4,0.340,819763.2,819763.2,20454,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129511,2414043.00
08/30/2017 17:45,2,1.416,ACTIVE,214.87,351.67,59.922,1504129504,"201051344000582","219011344069620",28.90,23.30,0,319.81,397.66,41.5,38.1,0.331,808630.3,808630.3,20396,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129512,2414044.00
08/30/2017 17:45,2,1.449,ACTIVE,213.96,350.47,59.922,1504129504,"201051344000955","219011344069620",29.58,22.00,0,321.01,393.75,43.5,40.0,0.358,829053.8,829053.8,20419,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129513,2414045.00
08/30/2017 17:45,2,1.000,ACTIVE,213.74,426.81,59.975,1504129504,"274151322000094","219011344069620",39.54,26.30,0,347.46,462.58,40.0,36.7,0.270,890260.6,890260.6,20722,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129514,2414046.00
08/30/2017 17:45,2,1.629,ACTIVE,215.32,353.47,60.012,1504129504,"201051344000579","219011344069620",29.24,23.50,0,323.11,396.45,48.3,44.7,0.389,839609.8,839609.8,20420,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129515,2414047.00
08/30/2017 17:45,2,1.520,ACTIVE,214.41,351.07,59.965,1504129504,"201051344000890","219011344069620",29.12,22.30,0,318.61,395.85,44.9,41.4,0.354,823187.5,823187.5,20419,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129516,2414048.00
08/30/2017 17:45,2,1.465,ACTIVE,214.64,351.97,59.975,1504129504,"201051344000438","219011344069620",29.68,22.00,0,321.31,397.66,44.0,40.6,0.354,825374.5,825374.5,20404,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129517,2414049.00
08/30/2017 17:45,2,1.477,ACTIVE,214.41,347.76,59.970,1504129504,"201051344000417","219011344069620",18.89,21.50,0,335.74,376.92,28.2,25.3,0.225,730791.2,730791.2,20447,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129518,2414050.00
08/30/2017 17:45,2,1.383,ACTIVE,213.06,352.87,59.959,1504129504,"274151322000083","219011344069620",28.98,26.00,0,330.33,380.82,40.6,37.3,0.278,1064374.4,1064374.4,20309,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129519,2414051.00
08/30/2017 17:45,2,1.455,ACTIVE,213.74,345.36,59.965,1504129504,"274151322000076","219011344069620",29.38,28.80,0,329.73,380.22,43.3,39.9,0.292,1136717.3,1136717.3,20296,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129520,2414052.00
08/30/2017 17:45,2,1.521,ACTIVE,214.87,351.97,59.970,1504129504,"201051344000868","219011344069620",28.84,24.00,0,321.31,397.05,44.5,41.0,0.349,819537.4,819537.4,20433,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129520,2414053.00
08/30/2017 17:45,2,1.420,ACTIVE,213.29,349.26,59.959,1504129504,"274151322000095","219011344069620",29.08,26.80,0,329.73,379.92,41.8,38.4,0.274,1125742.2,1125742.2,20325,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129521,2414054.00
08/30/2017 17:45,2,1.340,ACTIVE,215.09,348.66,59.965,1504129504,"201051344000988","219011344069620",18.98,23.30,0,336.94,380.82,25.8,23.0,0.217,703011.6,703011.6,20398,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129523,2414055.00
08/30/2017 17:45,2,1.346,ACTIVE,214.19,349.26,60.007,1504129504,"201051344001025","219011344069620",29.04,22.30,0,319.51,396.15,39.6,36.3,0.314,826592.9,826592.9,20402,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129523,2414056.00
08/30/2017 17:45,2,1.322,ACTIVE,214.87,350.17,59.965,1504129504,"201051344000458","219011344069620",28.67,25.30,0,321.61,396.75,38.4,35.2,0.314,830546.6,830546.6,20397,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129524,2414057.00
08/30/2017 17:45,2,1.311,ACTIVE,215.54,351.67,59.970,1504129504,"201051344000853","219011344069620",28.86,24.50,0,326.12,395.55,38.3,35.0,0.314,832040.8,832040.8,20429,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129525,2414058.00
