ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 17:45,2,1.271,ACTIVE,214.41,350.17,59.965,1504129504,"201051344000685","219011344069620",29.04,21.80,0,320.41,396.15,37.5,34.2,0.318,825178.1,825178.1,20447,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129526,2414059.00
08/30/2017 17:45,2,1.268,ACTIVE,214.41,350.47,59.965,1504129504,"201051344000917","219011344069620",29.04,23.50,0,321.01,397.35,37.3,34.1,0.309,821867.3,821867.3,20444,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129527,2414060.00
08/30/2017 17:45,2,1.262,ACTIVE,214.41,349.56,59.965,1504129504,"201051344001145","219011344069620",29.14,21.80,0,321.61,396.45,37.3,34.1,0.296,829916.1,829916.1,20424,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129528,2414061.00
08/30/2017 17:45,2,1.260,ACTIVE,214.64,350.17,59.970,1504129504,"201051344000651","219011344069620",29.22,22.80,0,320.71,397.66,37.3,34.1,0.296,818947.0,818947.0,20416,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129529,2414062.00
08/30/2017 17:45,2,1.211,ACTIVE,212.83,346.56,59.954,1504129504,"274151322000088","219011344069620",28.49,24.80,0,330.33,380.82,35.0,31.8,0.221,1021570.7,1021570.7,20304,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129530,2414063.00
08/30/2017 17:45,2,0.809,ACTIVE,213.96,429.22,59.959,1504129504,"274151322000068","219011344069620",40.08,26.30,0,398.86,465.28,33.0,29.9,0.217,891234.2,891234.2,20733,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129531,2414064.00
08/30/2017 17:45,2,1.266,ACTIVE,214.19,348.36,59.949,1504129504,"201051344001135","219011344069620",28.92,22.50,0,320.71,395.55,37.1,33.9,0.292,814521.3,814521.3,20378,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129532,2414065.00
08/30/2017 17:45,2,1.256,ACTIVE,214.41,350.17,60.002,1504129504,"201051344000594","219011344069620",29.12,25.50,0,320.71,394.35,37.0,33.8,0.287,834072.4,834072.4,20412,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129533,2414066.00
08/30/2017 17:45,2,1.240,ACTIVE,214.41,349.56,59.975,1504129504,"201051344001203","219011344069620",28.92,23.30,0,320.41,398.56,36.4,33.2,0.292,824652.7,824652.7,20445,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129534,2414067.00
08/30/2017 17:45,2,1.209,ACTIVE,213.06,346.56,59.975,1504129504,"274151322000054","219011344069620",28.17,25.30,0,329.13,381.12,34.5,31.4,0.234,1037113.6,1037113.6,20275,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129534,2414068.00
08/30/2017 17:45,2,1.232,ACTIVE,214.87,348.66,59.949,1504129504,"201051344000867","219011344069620",29.04,25.30,0,323.72,396.45,36.3,33.1,0.278,818240.2,818240.2,20445,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129535,2414069.00
08/30/2017 17:45,2,1.195,ACTIVE,214.41,349.56,59.965,1504129504,"201051344001093","219011344069620",29.12,22.50,0,319.21,396.15,35.3,32.2,0.274,821850.8,821850.8,20448,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129536,2414070.00
08/30/2017 17:45,2,1.191,ACTIVE,214.87,348.96,59.970,1504129504,"201051344000900","219011344069620",29.04,25.30,0,320.11,396.75,35.1,31.9,0.274,840339.7,840339.7,20445,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129537,2414071.00
08/30/2017 17:45,2,1.186,ACTIVE,214.87,348.66,60.002,1504129504,"201051344000648","219011344069620",28.90,24.30,0,335.14,397.35,34.7,31.6,0.274,826426.7,826426.7,20413,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129538,2414072.00
08/30/2017 17:45,2,1.209,ACTIVE,214.87,349.86,59.965,1504129504,"201051344000569","219011344069620",28.53,25.00,0,322.21,396.75,34.9,31.8,0.274,841859.7,841859.7,20384,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129539,2414073.00
08/30/2017 17:45,2,1.205,ACTIVE,214.64,348.96,59.970,1504129504,"201051344000983","219011344069620",29.06,24.80,0,322.21,396.75,35.5,32.3,0.283,832823.6,832823.6,20419,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129540,2414074.00
08/30/2017 17:45,2,1.176,ACTIVE,214.87,348.96,60.012,1504129504,"201051344001158","219011344069620",28.82,23.30,0,323.11,396.45,34.4,31.2,0.278,816445.8,816445.8,20422,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129541,2414075.00
08/30/2017 17:45,2,1.158,ACTIVE,215.09,349.86,59.965,1504129504,"201051344000576","219011344069620",28.67,25.80,0,335.14,396.15,33.6,30.6,0.270,831030.9,831030.9,20437,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129542,2414076.00
08/30/2017 17:45,2,1.156,ACTIVE,213.51,348.66,59.965,1504129504,"274151322000087","219011344069620",28.33,32.40,0,332.13,379.62,33.1,30.1,0.190,1012793.9,1012793.9,20543,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504129543,2414077.00
08/30/2017 18:00,2,1.283,ACTIVE,214.19,349.26,59.954,1504130403,"201051344000645","219011344069620",28.92,24.50,0,337.54,385.93,37.6,34.4,0.305,829937.7,829937.7,20405,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130404,2414078.00
08/30/2017 18:00,2,1.357,ACTIVE,212.61,351.97,60.012,1504130403,"274151322000085","219011344069620",28.33,24.30,0,336.04,374.21,39.0,35.7,0.256,1031515.0,1031515.0,20295,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130405,2414079.00
08/30/2017 18:00,2,1.299,ACTIVE,213.96,350.77,60.012,1504130403,"201051344000633","219011344069620",29.32,22.50,0,336.04,386.23,38.6,35.3,0.314,817157.3,817157.3,20460,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130406,2414080.00
08/30/2017 18:00,2,1.311,ACTIVE,213.96,350.17,59.991,1504130403,"201051344000469","219011344069620",28.92,21.50,0,336.34,385.93,38.4,35.2,0.314,821238.9,821238.9,20421,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130407,2414081.00
08/30/2017 18:00,2,1.289,ACTIVE,213.06,348.36,59.981,1504130403,"201051344000646","219011344069620",29.80,19.80,0,335.14,382.63,38.9,35.6,0.318,815348.3,815348.3,20414,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130408,2414082.00
08/30/2017 18:00,2,1.369,ACTIVE,212.38,346.56,59.965,1504130403,"274151322000052","219011344069620",29.30,24.00,0,335.14,375.41,40.6,37.3,0.274,1075280.7,1075280.7,20293,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130409,2414083.00
08/30/2017 18:00,2,1.340,ACTIVE,213.74,350.17,59.981,1504130403,"201051344000585","219011344069620",29.52,21.00,0,335.74,387.44,40.1,36.7,0.323,829787.0,829787.0,20408,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130410,2414084.00
08/30/2017 18:00,2,1.275,ACTIVE,213.06,347.76,59.981,1504130403,"201051344001230","219011344069620",29.74,20.70,0,333.93,380.22,38.4,35.2,0.305,819771.4,819771.4,20455,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130411,2414085.00
08/30/2017 18:00,2,1.299,ACTIVE,213.96,349.56,60.023,1504130403,"201051344000582","219011344069620",28.98,22.00,0,336.64,386.53,38.2,34.9,0.309,808638.5,808638.5,20397,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130412,2414086.00
08/30/2017 18:00,2,1.318,ACTIVE,212.83,348.36,60.028,1504130403,"201051344000955","219011344069620",29.46,21.00,0,335.44,382.03,39.4,36.1,0.314,829062.2,829062.2,20420,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130413,2414087.00
08/30/2017 18:00,2,0.926,ACTIVE,212.83,408.78,59.981,1504130403,"274151322000094","219011344069620",38.27,25.00,0,396.75,456.87,36.0,32.9,0.252,890268.4,890268.4,20723,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130413,2414088.00
08/30/2017 18:00,2,1.328,ACTIVE,213.96,349.56,60.007,1504130403,"201051344000579","219011344069620",29.48,22.30,0,336.94,386.53,39.7,36.4,0.309,839618.4,839618.4,20421,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130414,2414089.00
08/30/2017 18:00,2,1.318,ACTIVE,213.29,348.36,59.981,1504130403,"201051344000890","219011344069620",29.70,21.00,0,335.44,382.63,39.7,36.4,0.301,823196.1,823196.1,20420,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130415,2414090.00
08/30/2017 18:00,2,1.307,ACTIVE,213.51,349.56,59.986,1504130403,"201051344000438","219011344069620",29.62,20.30,0,336.64,385.03,39.2,35.9,0.314,825382.9,825382.9,20405,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130416,2414091.00
08/30/2017 18:00,2,1.332,ACTIVE,213.51,345.66,59.981,1504130403,"201051344000417","219011344069620",19.08,20.30,0,335.44,368.50,25.8,22.9,0.203,730796.6,730796.6,20448,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130417,2414092.00
08/30/2017 18:00,2,1.346,ACTIVE,212.61,353.47,59.981,1504130403,"274151322000083","219011344069620",29.28,24.00,0,336.04,376.01,39.9,36.6,0.278,1064383.1,1064383.1,20310,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130418,2414093.00
08/30/2017 18:00,2,1.436,ACTIVE,213.06,346.86,59.949,1504130403,"274151322000076","219011344069620",29.82,25.30,0,337.24,380.52,43.3,39.9,0.296,1136726.8,1136726.8,20297,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130419,2414094.00
08/30/2017 18:00,2,1.311,ACTIVE,213.51,349.26,59.986,1504130403,"201051344000868","219011344069620",29.06,22.50,0,336.04,381.42,38.6,35.3,0.309,819545.7,819545.7,20434,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130420,2414095.00
08/30/2017 18:00,2,1.412,ACTIVE,212.38,351.97,59.949,1504130403,"274151322000095","219011344069620",29.72,24.30,0,335.44,378.12,42.5,39.1,0.283,1125751.5,1125751.5,20326,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130421,2414096.00
08/30/2017 18:00,2,1.309,ACTIVE,213.74,347.46,59.981,1504130403,"201051344000988","219011344069620",18.96,22.30,0,335.74,373.31,25.2,22.4,0.208,703016.9,703016.9,20399,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130422,2414097.00
08/30/2017 18:00,2,1.336,ACTIVE,213.29,348.66,59.965,1504130403,"201051344001025","219011344069620",29.00,21.30,0,336.04,385.33,39.3,36.0,0.309,826601.3,826601.3,20403,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130423,2414098.00
08/30/2017 18:00,2,1.289,ACTIVE,213.96,348.96,59.986,1504130403,"201051344000458","219011344069620",29.08,23.80,0,336.04,386.53,38.0,34.8,0.314,830554.8,830554.8,20398,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130424,2414099.00
08/30/2017 18:00,2,1.285,ACTIVE,214.41,350.47,59.996,1504130403,"201051344000853","219011344069620",29.30,23.30,0,337.84,385.03,38.1,34.9,0.309,832049.0,832049.0,20430,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130425,2414100.00
08/30/2017 18:00,2,1.279,ACTIVE,213.51,349.86,59.991,1504130403,"201051344000685","219011344069620",29.46,20.70,0,335.74,385.63,38.2,35.0,0.323,825186.3,825186.3,20448,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130426,2414101.00
08/30/2017 18:00,2,1.268,ACTIVE,213.51,349.26,59.986,1504130403,"201051344000917","219011344069620",29.62,22.00,0,335.74,386.23,38.1,34.8,0.301,821875.5,821875.5,20445,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130427,2414102.00
08/30/2017 18:00,2,1.295,ACTIVE,213.51,348.96,59.981,1504130403,"201051344001145","219011344069620",29.30,20.00,0,336.64,386.23,38.5,35.2,0.305,829924.4,829924.4,20425,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130428,2414103.00
08/30/2017 18:00,2,1.275,ACTIVE,213.74,348.96,60.002,1504130403,"201051344000651","219011344069620",29.84,21.50,0,336.94,386.83,38.6,35.3,0.305,818955.4,818955.4,20417,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130428,2414104.00
08/30/2017 18:00,2,1.318,ACTIVE,212.16,345.66,59.981,1504130403,"274151322000088","219011344069620",28.57,23.30,0,335.74,374.21,38.1,34.8,0.252,1021579.0,1021579.0,20305,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130429,2414105.00
08/30/2017 18:00,2,0.910,ACTIVE,213.29,426.81,59.981,1504130403,"274151322000068","219011344069620",39.44,25.30,0,400.06,457.77,36.0,32.9,0.239,891242.2,891242.2,20734,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130430,2414106.00
08/30/2017 18:00,2,1.299,ACTIVE,213.06,347.76,59.986,1504130403,"201051344001135","219011344069620",29.62,21.30,0,335.44,384.43,39.0,35.7,0.309,814529.8,814529.8,20379,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130431,2414107.00
08/30/2017 18:00,2,1.289,ACTIVE,213.29,348.66,59.991,1504130403,"201051344000594","219011344069620",29.72,23.80,0,333.63,381.42,38.8,35.5,0.301,834080.8,834080.8,20413,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130432,2414108.00
08/30/2017 18:00,2,1.309,ACTIVE,213.74,348.66,59.981,1504130403,"201051344001203","219011344069620",29.14,21.80,0,335.44,387.44,38.7,35.4,0.309,824661.1,824661.1,20446,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130433,2414109.00
08/30/2017 18:00,2,1.312,ACTIVE,212.61,346.26,59.991,1504130403,"274151322000054","219011344069620",28.90,23.80,0,335.74,374.81,38.5,35.2,0.261,1037122.0,1037122.0,20276,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130434,2414110.00
08/30/2017 18:00,2,1.309,ACTIVE,213.96,348.06,59.991,1504130403,"201051344000867","219011344069620",29.16,23.80,0,335.44,381.42,38.7,35.4,0.301,818248.6,818248.6,20446,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130435,2414111.00
08/30/2017 18:00,2,1.289,ACTIVE,213.51,349.56,60.012,1504130403,"201051344001093","219011344069620",29.34,21.50,0,335.44,386.23,38.3,35.0,0.301,821859.0,821859.0,20449,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130436,2414112.00
08/30/2017 18:00,2,1.258,ACTIVE,213.74,348.96,59.996,1504130403,"201051344000900","219011344069620",29.40,23.50,0,336.04,385.63,37.4,34.2,0.301,840347.8,840347.8,20446,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130437,2414113.00
08/30/2017 18:00,2,1.260,ACTIVE,213.96,348.36,59.991,1504130403,"201051344000648","219011344069620",29.28,23.00,0,336.04,385.63,37.5,34.2,0.305,826434.8,826434.8,20414,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130438,2414114.00
08/30/2017 18:00,2,1.281,ACTIVE,213.96,349.56,60.028,1504130403,"201051344000569","219011344069620",29.08,23.30,0,336.64,385.93,37.8,34.5,0.305,841867.9,841867.9,20385,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130439,2414115.00
08/30/2017 18:00,2,1.281,ACTIVE,213.96,348.96,59.991,1504130403,"201051344000983","219011344069620",29.48,23.30,0,336.04,384.13,38.3,35.1,0.318,832832.0,832832.0,20420,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130440,2414116.00
08/30/2017 18:00,2,1.289,ACTIVE,213.96,349.56,59.954,1504130403,"201051344001158","219011344069620",28.88,21.80,0,335.44,385.63,37.7,34.5,0.309,816454.0,816454.0,20423,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130441,2414117.00
08/30/2017 18:00,2,1.248,ACTIVE,214.19,350.17,59.986,1504130403,"201051344000576","219011344069620",29.18,24.00,0,336.34,385.93,36.9,33.7,0.301,831038.9,831038.9,20438,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130441,2414118.00
08/30/2017 18:00,2,1.318,ACTIVE,213.06,345.36,59.996,1504130403,"274151322000087","219011344069620",28.67,30.00,0,335.44,376.01,38.3,35.0,0.239,1012802.4,1012802.4,20544,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504130442,2414119.00
08/30/2017 18:15,2,1.311,ACTIVE,214.41,349.56,59.996,1504131303,"201051344000645","219011344069620",29.00,23.50,0,335.74,379.92,38.6,35.3,0.309,829946.3,829946.3,20406,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131304,2414120.00
08/30/2017 18:15,2,1.396,ACTIVE,212.83,345.66,59.970,1504131303,"274151322000085","219011344069620",28.25,23.80,0,336.34,370.00,39.8,36.5,0.256,1031524.0,1031524.0,20296,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131305,2414121.00
08/30/2017 18:15,2,1.314,ACTIVE,214.41,351.97,59.981,1504131303,"201051344000633","219011344069620",29.34,22.00,0,335.44,379.92,39.1,35.8,0.318,817166.1,817166.1,20461,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131306,2414122.00
08/30/2017 18:15,2,1.312,ACTIVE,214.41,349.86,59.986,1504131303,"201051344000469","219011344069620",29.36,21.30,0,335.14,377.22,39.0,35.7,0.318,821247.7,821247.7,20422,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131307,2414123.00
08/30/2017 18:15,2,1.324,ACTIVE,213.29,349.56,59.981,1504131303,"201051344000646","219011344069620",29.22,19.80,0,334.24,376.31,39.2,35.9,0.323,815357.0,815357.0,20415,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131308,2414124.00
08/30/2017 18:15,2,1.408,ACTIVE,212.61,349.86,59.970,1504131303,"274151322000052","219011344069620",29.06,23.30,0,335.44,370.60,41.5,38.1,0.278,1075290.0,1075290.0,20294,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131309,2414125.00
08/30/2017 18:15,2,1.354,ACTIVE,213.74,349.26,60.034,1504131303,"201051344000585","219011344069620",29.54,20.70,0,335.44,377.82,40.5,37.2,0.323,829796.1,829796.1,20409,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131310,2414126.00
08/30/2017 18:15,2,1.289,ACTIVE,213.51,348.36,59.944,1504131303,"201051344001230","219011344069620",29.58,20.30,0,333.33,374.51,38.7,35.4,0.314,819780.1,819780.1,20456,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131310,2414127.00
08/30/2017 18:15,2,1.297,ACTIVE,214.19,349.86,59.981,1504131303,"201051344000582","219011344069620",29.24,21.30,0,335.14,376.92,38.4,35.2,0.305,808647.2,808647.2,20398,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131311,2414128.00
08/30/2017 18:15,2,1.316,ACTIVE,213.29,348.06,59.975,1504131303,"201051344000955","219011344069620",29.46,20.30,0,333.63,374.81,39.3,36.0,0.318,829071.1,829071.1,20421,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131312,2414129.00
08/30/2017 18:15,2,0.941,ACTIVE,212.61,414.49,59.965,1504131303,"274151322000094","219011344069620",38.84,24.30,0,336.64,446.05,37.1,33.9,0.252,890276.7,890276.7,20724,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131313,2414130.00
08/30/2017 18:15,2,1.348,ACTIVE,214.41,350.47,59.981,1504131303,"201051344000579","219011344069620",29.20,22.00,0,334.84,379.92,39.9,36.6,0.309,839627.4,839627.4,20422,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131314,2414131.00
08/30/2017 18:15,2,1.326,ACTIVE,213.29,348.06,59.954,1504131303,"201051344000890","219011344069620",29.54,20.70,0,334.24,376.01,39.8,36.4,0.305,823205.1,823205.1,20421,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131315,2414132.00
08/30/2017 18:15,2,1.309,ACTIVE,213.96,349.26,59.928,1504131303,"201051344000438","219011344069620",29.52,20.00,0,335.44,376.62,39.2,35.9,0.314,825391.7,825391.7,20406,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131316,2414133.00
08/30/2017 18:15,2,1.328,ACTIVE,213.74,345.06,59.975,1504131303,"201051344000417","219011344069620",19.20,20.00,0,335.14,363.39,25.8,23.0,0.203,730802.2,730802.2,20449,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131317,2414134.00
08/30/2017 18:15,2,1.398,ACTIVE,212.61,345.06,59.965,1504131303,"274151322000083","219011344069620",28.86,23.50,0,336.04,370.60,40.9,37.6,0.283,1064392.3,1064392.3,20311,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131318,2414135.00
08/30/2017 18:15,2,1.455,ACTIVE,213.29,353.77,59.975,1504131303,"274151322000076","219011344069620",30.04,24.30,0,336.94,374.21,44.3,40.8,0.305,1136736.9,1136736.9,20298,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131319,2414136.00
08/30/2017 18:15,2,1.303,ACTIVE,213.96,348.96,59.922,1504131303,"201051344000868","219011344069620",29.38,22.00,0,333.93,376.31,38.8,35.5,0.305,819554.5,819554.5,20435,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131320,2414137.00
08/30/2017 18:15,2,1.461,ACTIVE,212.61,353.77,59.986,1504131303,"274151322000095","219011344069620",29.60,23.50,0,335.44,373.01,43.8,40.3,0.292,1125761.5,1125761.5,20327,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131321,2414138.00
08/30/2017 18:15,2,1.320,ACTIVE,213.96,348.06,59.975,1504131303,"201051344000988","219011344069620",18.92,21.80,0,334.24,368.80,25.3,22.5,0.208,703022.4,703022.4,20400,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131321,2414139.00
08/30/2017 18:15,2,1.352,ACTIVE,213.51,348.36,59.970,1504131303,"201051344001025","219011344069620",28.92,20.70,0,334.84,377.22,39.6,36.3,0.309,826610.3,826610.3,20404,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131322,2414140.00
08/30/2017 18:15,2,1.303,ACTIVE,214.19,348.96,59.970,1504131303,"201051344000458","219011344069620",29.04,23.30,0,335.74,377.52,38.3,35.0,0.318,830563.4,830563.4,20399,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131323,2414141.00
08/30/2017 18:15,2,1.305,ACTIVE,214.87,350.77,59.970,1504131303,"201051344000853","219011344069620",29.22,22.50,0,336.64,382.03,38.6,35.3,0.314,832057.7,832057.7,20431,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131324,2414142.00
08/30/2017 18:15,2,1.289,ACTIVE,213.74,349.26,59.996,1504131303,"201051344000685","219011344069620",29.42,20.00,0,334.84,376.92,38.5,35.2,0.327,825194.9,825194.9,20449,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131325,2414143.00
08/30/2017 18:15,2,1.318,ACTIVE,213.74,349.56,59.933,1504131303,"201051344000917","219011344069620",28.82,21.80,0,333.63,377.22,38.5,35.3,0.309,821884.2,821884.2,20446,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131326,2414144.00
08/30/2017 18:15,2,1.301,ACTIVE,213.51,349.26,59.944,1504131303,"201051344001145","219011344069620",29.52,20.00,0,334.84,377.22,38.9,35.6,0.305,829933.1,829933.1,20426,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131327,2414145.00
08/30/2017 18:15,2,1.320,ACTIVE,213.74,349.56,59.965,1504131303,"201051344000651","219011344069620",29.16,21.00,0,335.74,377.52,39.0,35.7,0.314,818964.2,818964.2,20418,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131328,2414146.00
08/30/2017 18:15,2,1.355,ACTIVE,212.38,344.45,59.965,1504131303,"274151322000088","219011344069620",28.59,22.80,0,335.44,369.70,39.2,35.9,0.261,1021587.8,1021587.8,20306,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131329,2414147.00
08/30/2017 18:15,2,0.971,ACTIVE,213.29,414.79,59.970,1504131303,"274151322000068","219011344069620",38.66,24.80,0,337.84,456.87,37.5,34.3,0.243,891250.6,891250.6,20735,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131330,2414148.00
08/30/2017 18:15,2,1.322,ACTIVE,213.29,348.36,60.007,1504131303,"201051344001135","219011344069620",29.36,20.70,0,333.63,376.01,39.3,36.0,0.314,814538.7,814538.7,20380,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131330,2414149.00
08/30/2017 18:15,2,1.309,ACTIVE,213.74,348.96,59.970,1504131303,"201051344000594","219011344069620",29.56,23.00,0,332.73,375.41,39.2,35.9,0.309,834089.7,834089.7,20414,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131331,2414150.00
08/30/2017 18:15,2,1.307,ACTIVE,213.74,348.96,59.965,1504131303,"201051344001203","219011344069620",29.50,21.30,0,335.44,377.82,39.1,35.8,0.318,824669.9,824669.9,20447,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131332,2414151.00
08/30/2017 18:15,2,1.365,ACTIVE,212.38,353.17,59.959,1504131303,"274151322000054","219011344069620",28.84,23.30,0,336.04,370.30,39.9,36.6,0.270,1037131.0,1037131.0,20277,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131334,2414152.00
08/30/2017 18:15,2,1.318,ACTIVE,213.96,348.36,59.970,1504131303,"201051344000867","219011344069620",29.16,23.30,0,334.24,376.01,39.0,35.7,0.305,818257.4,818257.4,20447,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131334,2414153.00
08/30/2017 18:15,2,1.273,ACTIVE,213.74,349.26,59.938,1504131303,"201051344001093","219011344069620",29.90,21.00,0,335.44,375.71,38.6,35.3,0.296,821867.8,821867.8,20450,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131335,2414154.00
08/30/2017 18:15,2,1.287,ACTIVE,214.19,349.86,59.965,1504131303,"201051344000900","219011344069620",29.18,22.50,0,334.54,377.22,38.1,34.8,0.309,840356.5,840356.5,20447,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131336,2414155.00
08/30/2017 18:15,2,1.307,ACTIVE,214.19,349.26,59.975,1504131303,"201051344000648","219011344069620",28.63,22.30,0,335.44,377.22,37.9,34.7,0.309,826443.4,826443.4,20415,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131337,2414156.00
08/30/2017 18:15,2,1.297,ACTIVE,214.19,350.17,59.970,1504131303,"201051344000569","219011344069620",29.34,22.80,0,335.14,377.22,38.6,35.3,0.309,841876.7,841876.7,20386,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131338,2414157.00
08/30/2017 18:15,2,1.307,ACTIVE,214.19,349.26,59.959,1504131303,"201051344000983","219011344069620",29.54,22.80,0,334.84,377.52,39.1,35.8,0.323,832840.9,832840.9,20421,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131339,2414158.00
08/30/2017 18:15,2,1.314,ACTIVE,214.19,348.96,59.959,1504131303,"201051344001158","219011344069620",28.82,21.30,0,334.24,376.92,38.4,35.2,0.314,816462.7,816462.7,20424,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131340,2414159.00
08/30/2017 18:15,2,1.279,ACTIVE,214.41,351.07,59.970,1504131303,"201051344000576","219011344069620",29.10,23.00,0,335.44,379.62,37.7,34.5,0.305,831047.4,831047.4,20439,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131341,2414160.00
08/30/2017 18:15,2,1.369,ACTIVE,212.61,346.56,59.965,1504131303,"274151322000087","219011344069620",28.98,29.00,0,335.74,369.40,40.2,36.9,0.252,1012811.5,1012811.5,20545,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504131342,2414161.00
08/30/2017 18:30,2,1.578,ACTIVE,215.32,353.17,59.991,1504132204,"201051344000645","219011344069620",28.98,23.30,0,335.44,377.82,46.4,42.8,0.371,829955.7,829955.7,20407,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132205,2414162.00
08/30/2017 18:30,2,1.752,ACTIVE,213.29,353.77,60.018,1504132204,"274151322000085","219011344069620",29.16,23.30,0,337.24,369.40,51.8,48.1,0.345,1031534.0,1031534.0,20297,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132206,2414163.00
08/30/2017 18:30,2,1.623,ACTIVE,215.09,355.28,59.986,1504132204,"201051344000633","219011344069620",29.26,21.80,0,334.54,378.42,48.1,44.5,0.402,817175.7,817175.7,20462,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132207,2414164.00
08/30/2017 18:30,2,1.592,ACTIVE,215.09,354.07,59.981,1504132204,"201051344000469","219011344069620",29.66,21.30,0,335.14,378.42,47.9,44.3,0.398,821257.3,821257.3,20423,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132208,2414165.00
08/30/2017 18:30,2,1.609,ACTIVE,213.74,352.57,59.991,1504132204,"201051344000646","219011344069620",29.92,19.80,0,334.24,375.11,48.8,45.2,0.407,815366.8,815366.8,20416,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132209,2414166.00
08/30/2017 18:30,2,1.816,ACTIVE,213.06,356.48,59.991,1504132204,"274151322000052","219011344069620",29.46,23.30,0,336.04,370.00,54.2,50.4,0.367,1075300.6,1075300.6,20295,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132210,2414167.00
08/30/2017 18:30,2,1.723,ACTIVE,214.41,353.17,59.991,1504132204,"201051344000585","219011344069620",29.54,20.30,0,334.54,376.62,51.5,47.8,0.415,829806.3,829806.3,20410,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132211,2414168.00
08/30/2017 18:30,2,1.633,ACTIVE,213.51,351.07,59.959,1504132204,"201051344001230","219011344069620",29.28,20.30,0,333.33,373.31,48.4,44.8,0.393,819789.7,819789.7,20457,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132212,2414169.00
08/30/2017 18:30,2,1.650,ACTIVE,214.41,353.47,59.996,1504132204,"201051344000582","219011344069620",28.98,21.00,0,335.14,376.01,48.5,44.8,0.393,808656.8,808656.8,20399,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132213,2414170.00
08/30/2017 18:30,2,1.613,ACTIVE,213.51,351.67,59.986,1504132204,"201051344000955","219011344069620",29.62,20.30,0,333.63,373.91,48.5,44.8,0.393,829080.8,829080.8,20422,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132213,2414171.00
08/30/2017 18:30,2,1.215,ACTIVE,213.29,435.53,59.986,1504132204,"274151322000094","219011344069620",40.41,24.30,0,395.85,449.95,49.6,45.9,0.345,890286.2,890286.2,20725,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132214,2414172.00
08/30/2017 18:30,2,1.654,ACTIVE,214.87,354.07,59.975,1504132204,"201051344000579","219011344069620",29.70,21.80,0,336.04,376.62,49.8,46.2,0.398,839637.3,839637.3,20423,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132215,2414173.00
08/30/2017 18:30,2,1.676,ACTIVE,213.74,351.37,60.018,1504132204,"201051344000890","219011344069620",29.42,20.70,0,333.63,375.11,50.0,46.3,0.393,823215.0,823215.0,20422,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132216,2414174.00
08/30/2017 18:30,2,1.623,ACTIVE,214.19,353.47,59.996,1504132204,"201051344000438","219011344069620",29.80,20.00,0,334.24,375.41,49.0,45.4,0.398,825401.5,825401.5,20407,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132217,2414175.00
08/30/2017 18:30,2,1.678,ACTIVE,214.19,348.66,59.991,1504132204,"201051344000417","219011344069620",18.96,20.00,0,334.24,363.09,32.3,29.2,0.252,730808.5,730808.5,20450,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132218,2414176.00
08/30/2017 18:30,2,1.869,ACTIVE,213.29,349.86,59.986,1504132204,"274151322000083","219011344069620",29.18,23.30,0,336.34,370.00,55.2,51.3,0.402,1064402.9,1064402.9,20312,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132219,2414177.00
08/30/2017 18:30,2,1.938,ACTIVE,213.96,361.59,59.996,1504132204,"274151322000076","219011344069620",30.16,24.00,0,337.54,372.41,59.2,55.2,0.393,1136748.3,1136748.3,20299,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132220,2414178.00
08/30/2017 18:30,2,1.643,ACTIVE,214.64,352.87,60.007,1504132204,"201051344000868","219011344069620",29.12,21.80,0,334.84,375.11,48.5,44.9,0.393,819564.1,819564.1,20436,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132221,2414179.00
08/30/2017 18:30,2,1.982,ACTIVE,213.06,348.36,59.996,1504132204,"274151322000095","219011344069620",29.64,23.00,0,336.04,372.11,59.6,55.6,0.407,1125772.9,1125772.9,20328,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132222,2414180.00
08/30/2017 18:30,2,1.631,ACTIVE,214.87,350.77,59.991,1504132204,"201051344000988","219011344069620",19.30,21.80,0,335.14,366.10,31.9,28.9,0.261,703028.6,703028.6,20401,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132222,2414181.00
08/30/2017 18:30,2,1.672,ACTIVE,213.96,352.57,59.991,1504132204,"201051344001025","219011344069620",29.80,20.70,0,334.54,376.31,50.5,46.8,0.407,826620.3,826620.3,20405,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132223,2414182.00
08/30/2017 18:30,2,1.643,ACTIVE,215.09,352.87,59.991,1504132204,"201051344000458","219011344069620",29.22,23.00,0,335.44,377.22,48.6,45.0,0.407,830573.0,830573.0,20400,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132224,2414183.00
08/30/2017 18:30,2,1.645,ACTIVE,215.77,356.48,59.991,1504132204,"201051344000853","219011344069620",29.20,22.50,0,337.54,379.62,48.7,45.1,0.411,832067.4,832067.4,20432,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132225,2414184.00
08/30/2017 18:30,2,1.635,ACTIVE,213.96,353.77,59.965,1504132204,"201051344000685","219011344069620",29.64,20.00,0,334.54,375.41,49.1,45.5,0.420,825204.6,825204.6,20450,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132226,2414185.00
08/30/2017 18:30,2,1.674,ACTIVE,214.19,354.37,60.002,1504132204,"201051344000917","219011344069620",29.48,21.30,0,333.33,376.31,50.0,46.3,0.407,821894.0,821894.0,20447,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132227,2414186.00
08/30/2017 18:30,2,1.668,ACTIVE,213.96,353.47,59.954,1504132204,"201051344001145","219011344069620",29.76,19.80,0,335.14,376.31,50.3,46.6,0.402,829943.0,829943.0,20427,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132228,2414187.00
08/30/2017 18:30,2,1.676,ACTIVE,214.41,353.47,59.991,1504132204,"201051344000651","219011344069620",29.48,21.00,0,335.14,376.31,50.1,46.4,0.411,818974.0,818974.0,20419,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132229,2414188.00
08/30/2017 18:30,2,1.764,ACTIVE,213.29,352.27,59.965,1504132204,"274151322000088","219011344069620",29.20,22.50,0,336.04,369.10,52.2,48.4,0.354,1021597.8,1021597.8,20307,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132230,2414189.00
08/30/2017 18:30,2,1.281,ACTIVE,213.96,428.31,59.965,1504132204,"274151322000068","219011344069620",39.40,24.50,0,399.16,453.26,51.2,47.5,0.345,891260.4,891260.4,20736,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132231,2414190.00
08/30/2017 18:30,2,1.654,ACTIVE,213.96,352.27,59.986,1504132204,"201051344001135","219011344069620",29.72,20.70,0,333.93,374.81,49.8,46.1,0.402,814548.5,814548.5,20381,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132232,2414191.00
08/30/2017 18:30,2,1.674,ACTIVE,214.41,353.17,59.975,1504132204,"201051344000594","219011344069620",29.30,23.00,0,333.63,374.81,49.7,46.0,0.393,834099.5,834099.5,20415,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132233,2414192.00
08/30/2017 18:30,2,1.668,ACTIVE,214.19,352.57,59.933,1504132204,"201051344001203","219011344069620",29.36,21.00,0,335.44,376.62,49.6,46.0,0.407,824679.7,824679.7,20448,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132233,2414193.00
08/30/2017 18:30,2,1.816,ACTIVE,213.29,347.46,59.975,1504132204,"274151322000054","219011344069620",28.86,23.30,0,336.34,369.70,53.1,49.3,0.362,1037141.2,1037141.2,20278,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132234,2414194.00
08/30/2017 18:30,2,1.662,ACTIVE,215.09,352.87,59.991,1504132204,"201051344000867","219011344069620",29.24,23.00,0,335.44,375.11,49.2,45.6,0.393,818267.1,818267.1,20448,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132235,2414195.00
08/30/2017 18:30,2,1.604,ACTIVE,214.19,353.47,59.954,1504132204,"201051344001093","219011344069620",29.78,21.00,0,334.24,374.81,48.4,44.8,0.389,821877.3,821877.3,20451,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132236,2414196.00
08/30/2017 18:30,2,1.627,ACTIVE,214.19,353.17,59.986,1504132204,"201051344000900","219011344069620",29.44,22.50,0,333.93,376.01,48.5,44.9,0.398,840366.0,840366.0,20448,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132237,2414197.00
08/30/2017 18:30,2,1.611,ACTIVE,214.87,352.87,59.986,1504132204,"201051344000648","219011344069620",29.38,22.00,0,335.74,375.71,48.0,44.4,0.393,826452.8,826452.8,20416,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132238,2414198.00
08/30/2017 18:30,2,1.652,ACTIVE,214.87,353.17,59.954,1504132204,"201051344000569","219011344069620",29.32,22.50,0,335.74,375.71,49.1,45.5,0.402,841886.3,841886.3,20387,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132239,2414199.00
08/30/2017 18:30,2,1.680,ACTIVE,214.87,354.37,59.965,1504132204,"201051344000983","219011344069620",29.32,22.50,0,334.84,376.62,49.9,46.3,0.415,832850.7,832850.7,20422,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132240,2414200.00
08/30/2017 18:30,2,1.648,ACTIVE,215.09,354.07,59.954,1504132204,"201051344001158","219011344069620",29.02,21.30,0,335.44,375.71,48.4,44.8,0.402,816472.4,816472.4,20425,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132241,2414201.00
