ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 18:30,2,1.576,ACTIVE,215.32,354.37,59.981,1504132204,"201051344000576","219011344069620",29.32,23.00,0,335.44,377.82,46.9,43.3,0.384,831056.9,831056.9,20440,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132242,2414202.00
08/30/2017 18:30,2,1.830,ACTIVE,213.06,353.47,59.970,1504132204,"274151322000087","219011344069620",28.98,28.80,0,335.74,369.10,53.7,49.9,0.345,1012821.8,1012821.8,20546,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504132243,2414203.00
08/30/2017 18:45,2,0.984,ACTIVE,214.87,347.76,59.986,1504133103,"201051344000645","219011344069620",28.92,23.00,0,337.24,375.11,28.9,25.9,0.225,829962.8,829962.8,20408,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133104,2414204.00
08/30/2017 18:45,2,1.035,ACTIVE,213.06,347.76,59.970,1504133103,"274151322000085","219011344069620",28.35,22.80,0,336.64,367.90,29.8,26.8,0.186,1031541.5,1031541.5,20298,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133105,2414205.00
08/30/2017 18:45,2,1.014,ACTIVE,214.87,349.26,59.986,1504133103,"201051344000633","219011344069620",28.98,21.50,0,336.34,375.41,29.8,26.8,0.234,817183.0,817183.0,20463,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133106,2414206.00
08/30/2017 18:45,2,0.982,ACTIVE,214.64,348.06,60.002,1504133103,"201051344000469","219011344069620",29.60,20.70,0,336.94,374.51,29.5,26.5,0.239,821264.5,821264.5,20424,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133107,2414207.00
08/30/2017 18:45,2,1.023,ACTIVE,213.29,346.26,59.991,1504133103,"201051344000646","219011344069620",28.90,19.50,0,335.14,373.01,30.0,27.0,0.239,815374.1,815374.1,20417,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133108,2414208.00
08/30/2017 18:45,2,1.061,ACTIVE,212.61,348.36,59.981,1504133103,"274151322000052","219011344069620",28.84,22.50,0,335.74,368.80,30.9,27.9,0.212,1075308.4,1075308.4,20296,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133109,2414209.00
08/30/2017 18:45,2,1.057,ACTIVE,213.74,346.86,59.991,1504133103,"201051344000585","219011344069620",29.20,20.00,0,336.04,375.41,31.3,28.3,0.243,829814.0,829814.0,20411,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133110,2414210.00
08/30/2017 18:45,2,0.996,ACTIVE,213.51,345.66,59.981,1504133103,"201051344001230","219011344069620",29.22,19.80,0,334.24,371.81,29.5,26.5,0.225,819797.0,819797.0,20458,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133111,2414211.00
08/30/2017 18:45,2,1.010,ACTIVE,213.96,346.86,59.975,1504133103,"201051344000582","219011344069620",28.82,20.70,0,335.74,373.61,29.5,26.6,0.230,808663.9,808663.9,20400,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133112,2414212.00
08/30/2017 18:45,2,1.004,ACTIVE,213.29,345.96,59.981,1504133103,"201051344000955","219011344069620",29.66,20.00,0,334.54,372.11,30.2,27.3,0.234,829088.1,829088.1,20423,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133113,2414213.00
08/30/2017 18:45,2,0.697,ACTIVE,212.83,408.48,59.975,1504133103,"274151322000094","219011344069620",38.17,23.50,0,334.24,447.85,27.1,24.2,0.172,890293.0,890293.0,20726,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133113,2414214.00
08/30/2017 18:45,2,1.033,ACTIVE,214.41,347.76,59.981,1504133103,"201051344000579","219011344069620",29.50,21.50,0,336.94,375.41,30.9,27.9,0.230,839644.9,839644.9,20424,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133114,2414215.00
08/30/2017 18:45,2,1.039,ACTIVE,213.51,345.66,59.944,1504133103,"201051344000890","219011344069620",29.18,20.00,0,334.54,373.91,30.7,27.7,0.225,823222.5,823222.5,20423,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133115,2414216.00
08/30/2017 18:45,2,1.000,ACTIVE,213.74,346.56,59.986,1504133103,"201051344000438","219011344069620",29.72,19.80,0,335.74,374.21,30.1,27.1,0.230,825408.8,825408.8,20408,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133116,2414217.00
08/30/2017 18:45,2,1.041,ACTIVE,213.74,344.15,59.975,1504133103,"201051344000417","219011344069620",18.91,19.50,0,335.74,363.09,19.9,17.3,0.150,730813.2,730813.2,20451,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133117,2414218.00
08/30/2017 18:45,2,1.031,ACTIVE,212.83,346.56,59.981,1504133103,"274151322000083","219011344069620",29.14,22.50,0,336.04,369.10,30.4,27.4,0.212,1064410.6,1064410.6,20313,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133118,2414219.00
08/30/2017 18:45,2,1.094,ACTIVE,213.51,349.56,59.970,1504133103,"274151322000076","219011344069620",29.62,23.30,0,336.94,370.90,32.8,29.7,0.212,1136756.7,1136756.7,20300,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133119,2414220.00
08/30/2017 18:45,2,1.008,ACTIVE,214.41,347.46,59.975,1504133103,"201051344000868","219011344069620",29.16,21.80,0,334.84,374.51,29.8,26.9,0.225,819571.4,819571.4,20437,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133120,2414221.00
08/30/2017 18:45,2,1.086,ACTIVE,212.83,349.86,59.981,1504133103,"274151322000095","219011344069620",29.36,22.50,0,335.44,370.60,32.3,29.3,0.217,1125781.2,1125781.2,20329,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133121,2414222.00
08/30/2017 18:45,2,1.020,ACTIVE,214.41,346.26,59.975,1504133103,"201051344000988","219011344069620",18.67,21.30,0,336.34,366.10,19.3,16.7,0.146,703033.1,703033.1,20402,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133122,2414223.00
08/30/2017 18:45,2,1.033,ACTIVE,213.51,345.66,59.970,1504133103,"201051344001025","219011344069620",29.02,20.00,0,335.44,374.21,30.4,27.4,0.230,826627.7,826627.7,20406,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133123,2414224.00
08/30/2017 18:45,2,0.994,ACTIVE,214.41,346.56,59.970,1504133103,"201051344000458","219011344069620",29.16,22.80,0,336.64,374.81,29.4,26.4,0.234,830580.1,830580.1,20401,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133123,2414225.00
08/30/2017 18:45,2,1.000,ACTIVE,215.09,348.96,59.975,1504133103,"201051344000853","219011344069620",29.20,22.00,0,338.14,378.12,29.6,26.6,0.230,832074.5,832074.5,20433,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133124,2414226.00
08/30/2017 18:45,2,0.980,ACTIVE,213.96,347.16,60.018,1504133103,"201051344000685","219011344069620",29.38,19.80,0,335.14,375.11,29.2,26.3,0.243,825211.7,825211.7,20451,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133125,2414227.00
08/30/2017 18:45,2,0.990,ACTIVE,213.74,346.86,59.975,1504133103,"201051344000917","219011344069620",29.42,21.30,0,335.44,375.41,29.6,26.6,0.230,821901.1,821901.1,20448,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133126,2414228.00
08/30/2017 18:45,2,0.996,ACTIVE,213.74,346.86,59.975,1504133103,"201051344001145","219011344069620",29.44,19.30,0,336.34,375.41,29.8,26.8,0.225,829950.2,829950.2,20428,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133128,2414229.00
08/30/2017 18:45,2,1.012,ACTIVE,213.96,347.16,59.970,1504133103,"201051344000651","219011344069620",29.02,20.30,0,336.64,375.11,29.8,26.8,0.230,818981.2,818981.2,20420,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133128,2414230.00
08/30/2017 18:45,2,0.980,ACTIVE,212.38,347.76,60.002,1504133103,"274151322000088","219011344069620",28.73,22.00,0,336.04,367.00,28.6,25.6,0.190,1021605.1,1021605.1,20308,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133129,2414231.00
08/30/2017 18:45,2,0.705,ACTIVE,213.51,413.59,59.981,1504133103,"274151322000068","219011344069620",38.66,24.00,0,334.84,443.94,27.6,24.7,0.172,891267.4,891267.4,20737,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133130,2414232.00
08/30/2017 18:45,2,1.023,ACTIVE,213.51,345.96,59.975,1504133103,"201051344001135","219011344069620",29.22,20.30,0,335.44,374.51,30.3,27.4,0.234,814555.9,814555.9,20382,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133131,2414233.00
08/30/2017 18:45,2,0.996,ACTIVE,214.19,347.16,59.954,1504133103,"201051344000594","219011344069620",29.66,22.50,0,335.44,374.51,29.9,27.0,0.230,834106.7,834106.7,20416,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133132,2414234.00
08/30/2017 18:45,2,1.006,ACTIVE,213.74,345.96,59.949,1504133103,"201051344001203","219011344069620",29.22,20.70,0,335.44,375.11,29.8,26.8,0.230,824686.9,824686.9,20449,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133133,2414235.00
08/30/2017 18:45,2,0.992,ACTIVE,212.83,342.35,59.975,1504133103,"274151322000054","219011344069620",28.96,22.50,0,335.74,368.20,29.1,26.1,0.186,1037148.6,1037148.6,20279,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133134,2414236.00
08/30/2017 18:45,2,1.000,ACTIVE,214.19,346.56,59.970,1504133103,"201051344000867","219011344069620",29.36,22.50,0,336.04,374.81,29.8,26.8,0.225,818274.3,818274.3,20449,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133135,2414237.00
08/30/2017 18:45,2,0.977,ACTIVE,213.74,346.56,59.981,1504133103,"201051344001093","219011344069620",29.52,20.70,0,335.74,373.01,29.2,26.3,0.217,821884.5,821884.5,20452,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133136,2414238.00
08/30/2017 18:45,2,0.975,ACTIVE,214.41,348.06,59.965,1504133103,"201051344000900","219011344069620",29.06,22.00,0,335.44,374.51,28.8,25.8,0.225,840373.0,840373.0,20449,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133137,2414239.00
08/30/2017 18:45,2,0.982,ACTIVE,214.64,347.16,59.975,1504133103,"201051344000648","219011344069620",29.14,21.80,0,336.94,374.51,29.0,26.1,0.225,826459.8,826459.8,20417,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133138,2414240.00
08/30/2017 18:45,2,0.984,ACTIVE,214.41,346.86,59.938,1504133103,"201051344000569","219011344069620",29.48,22.30,0,336.34,373.91,29.4,26.5,0.225,841893.5,841893.5,20388,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133139,2414241.00
08/30/2017 18:45,2,0.996,ACTIVE,214.64,347.46,59.981,1504133103,"201051344000983","219011344069620",29.56,22.30,0,335.74,374.81,29.9,26.9,0.230,832858.0,832858.0,20423,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133139,2414242.00
08/30/2017 18:45,2,0.984,ACTIVE,214.19,347.16,59.970,1504133103,"201051344001158","219011344069620",29.08,21.00,0,336.04,374.51,29.1,26.1,0.230,816479.4,816479.4,20426,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133140,2414243.00
08/30/2017 18:45,2,0.957,ACTIVE,214.87,348.96,59.970,1504133103,"201051344000576","219011344069620",29.24,22.50,0,337.24,374.21,28.4,25.5,0.221,831063.7,831063.7,20441,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133141,2414244.00
08/30/2017 18:45,2,1.008,ACTIVE,212.83,343.55,59.981,1504133103,"274151322000087","219011344069620",28.71,27.80,0,336.04,367.00,29.3,26.3,0.172,1012829.2,1012829.2,20547,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504133142,2414245.00
08/30/2017 19:00,2,0.855,ACTIVE,214.64,345.96,59.954,1504134003,"201051344000645","219011344069620",28.59,22.30,0,336.04,361.29,24.8,22.0,0.186,829968.4,829968.4,20409,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134004,2414246.00
08/30/2017 19:00,2,0.859,ACTIVE,213.06,344.76,59.970,1504134003,"274151322000085","219011344069620",29.78,22.00,0,333.63,355.28,25.9,23.1,0.164,1031547.3,1031547.3,20299,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134005,2414247.00
08/30/2017 19:00,2,0.881,ACTIVE,214.64,347.46,59.970,1504134003,"201051344000633","219011344069620",29.20,21.30,0,336.94,362.49,26.1,23.2,0.199,817188.8,817188.8,20464,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134006,2414248.00
08/30/2017 19:00,2,0.869,ACTIVE,214.41,345.96,59.959,1504134003,"201051344000469","219011344069620",29.28,20.00,0,335.14,360.99,25.8,23.0,0.199,821270.3,821270.3,20425,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134007,2414249.00
08/30/2017 19:00,2,0.875,ACTIVE,213.29,344.45,59.970,1504134003,"201051344000646","219011344069620",29.68,19.00,0,333.33,360.08,26.4,23.5,0.199,815380.0,815380.0,20418,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134008,2414250.00
08/30/2017 19:00,2,0.971,ACTIVE,212.38,348.06,59.965,1504134003,"274151322000052","219011344069620",29.08,22.00,0,332.73,355.58,28.6,25.7,0.190,1075314.5,1075314.5,20297,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134009,2414251.00
08/30/2017 19:00,2,0.939,ACTIVE,213.96,345.96,60.007,1504134003,"201051344000585","219011344069620",29.48,19.50,0,334.54,360.69,28.1,25.2,0.208,829820.1,829820.1,20412,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134010,2414252.00
08/30/2017 19:00,2,0.877,ACTIVE,213.29,344.45,59.970,1504134003,"201051344001230","219011344069620",28.96,19.30,0,333.03,358.28,25.8,22.9,0.194,819802.7,819802.7,20459,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134011,2414253.00
08/30/2017 19:00,2,0.877,ACTIVE,214.19,345.96,59.996,1504134003,"201051344000582","219011344069620",29.22,19.80,0,335.14,360.38,26.0,23.2,0.190,808669.7,808669.7,20401,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134012,2414254.00
08/30/2017 19:00,2,0.877,ACTIVE,213.29,344.15,59.954,1504134003,"201051344000955","219011344069620",29.36,19.50,0,333.63,359.18,26.1,23.3,0.194,829094.0,829094.0,20424,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134012,2414255.00
08/30/2017 19:00,2,0.654,ACTIVE,212.83,414.79,59.965,1504134003,"274151322000094","219011344069620",38.72,23.00,0,337.24,430.72,25.5,22.7,0.172,890298.3,890298.3,20727,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134013,2414256.00
08/30/2017 19:00,2,0.914,ACTIVE,214.19,345.66,59.970,1504134003,"201051344000579","219011344069620",29.24,20.70,0,336.04,361.59,27.1,24.2,0.203,839650.9,839650.9,20425,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134014,2414257.00
08/30/2017 19:00,2,0.908,ACTIVE,213.51,344.15,59.970,1504134003,"201051344000890","219011344069620",29.46,19.50,0,333.93,360.08,27.1,24.3,0.194,823228.5,823228.5,20424,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134015,2414258.00
08/30/2017 19:00,2,0.877,ACTIVE,213.96,345.66,59.965,1504134003,"201051344000438","219011344069620",29.68,19.30,0,335.14,360.99,26.4,23.5,0.199,825414.7,825414.7,20409,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134016,2414259.00
08/30/2017 19:00,2,0.902,ACTIVE,213.74,342.95,59.959,1504134003,"201051344000417","219011344069620",19.20,19.00,0,334.54,353.47,17.6,15.0,0.124,730816.9,730816.9,20452,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134017,2414260.00
08/30/2017 19:00,2,0.980,ACTIVE,213.06,348.66,59.965,1504134003,"274151322000083","219011344069620",29.20,21.80,0,333.33,355.58,29.0,26.0,0.203,1064416.6,1064416.6,20314,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134018,2414261.00
08/30/2017 19:00,2,1.010,ACTIVE,213.51,348.06,59.981,1504134003,"274151322000076","219011344069620",29.62,22.80,0,336.34,356.78,30.3,27.3,0.208,1136763.1,1136763.1,20301,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134019,2414262.00
08/30/2017 19:00,2,0.879,ACTIVE,213.96,345.06,59.986,1504134003,"201051344000868","219011344069620",29.24,21.30,0,335.14,360.99,26.1,23.2,0.194,819577.2,819577.2,20438,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134020,2414263.00
08/30/2017 19:00,2,1.025,ACTIVE,212.61,342.95,59.959,1504134003,"274151322000095","219011344069620",29.12,21.80,0,335.14,356.48,30.3,27.3,0.199,1125787.5,1125787.5,20330,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134021,2414264.00
08/30/2017 19:00,2,0.871,ACTIVE,214.19,345.06,59.954,1504134003,"201051344000988","219011344069620",18.98,20.30,0,335.44,356.18,16.8,14.3,0.133,703036.7,703036.7,20403,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134021,2414265.00
08/30/2017 19:00,2,0.898,ACTIVE,213.51,344.15,59.959,1504134003,"201051344001025","219011344069620",29.38,19.50,0,334.54,359.78,26.8,23.9,0.199,826633.6,826633.6,20407,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134022,2414266.00
08/30/2017 19:00,2,0.875,ACTIVE,214.19,345.36,59.975,1504134003,"201051344000458","219011344069620",29.02,22.30,0,335.74,361.59,25.8,22.9,0.203,830585.8,830585.8,20402,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134023,2414267.00
08/30/2017 19:00,2,0.861,ACTIVE,214.87,347.16,59.933,1504134003,"201051344000853","219011344069620",29.28,21.50,0,337.84,363.09,25.6,22.8,0.194,832080.3,832080.3,20434,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134024,2414268.00
08/30/2017 19:00,2,0.848,ACTIVE,213.96,345.66,59.922,1504134003,"201051344000685","219011344069620",29.32,19.00,0,334.54,360.99,25.2,22.4,0.203,825217.3,825217.3,20452,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134025,2414269.00
08/30/2017 19:00,2,0.875,ACTIVE,213.74,345.66,59.928,1504134003,"201051344000917","219011344069620",29.06,20.30,0,333.93,360.38,25.8,23.0,0.194,821906.9,821906.9,20449,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134026,2414270.00
08/30/2017 19:00,2,0.877,ACTIVE,213.74,345.66,59.965,1504134003,"201051344001145","219011344069620",29.26,19.00,0,335.44,360.38,26.1,23.2,0.194,829955.9,829955.9,20429,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134027,2414271.00
08/30/2017 19:00,2,0.879,ACTIVE,213.96,345.66,59.912,1504134003,"201051344000651","219011344069620",29.10,19.80,0,335.14,360.08,26.0,23.2,0.194,818987.0,818987.0,20421,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134028,2414272.00
08/30/2017 19:00,2,0.891,ACTIVE,212.83,348.06,59.959,1504134003,"274151322000088","219011344069620",28.84,21.50,0,333.03,354.37,26.0,23.2,0.168,1021610.7,1021610.7,20309,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134029,2414273.00
08/30/2017 19:00,2,0.672,ACTIVE,213.51,402.46,59.954,1504134003,"274151322000068","219011344069620",37.81,23.50,0,338.14,436.73,25.8,23.0,0.159,891272.8,891272.8,20738,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134030,2414274.00
08/30/2017 19:00,2,0.898,ACTIVE,213.29,343.85,59.949,1504134003,"201051344001135","219011344069620",28.98,19.50,0,334.24,359.18,26.4,23.6,0.190,814561.8,814561.8,20383,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134030,2414275.00
08/30/2017 19:00,2,0.885,ACTIVE,213.96,345.96,59.938,1504134003,"201051344000594","219011344069620",29.14,21.80,0,334.84,360.99,26.1,23.3,0.194,834112.6,834112.6,20417,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134031,2414276.00
08/30/2017 19:00,2,0.871,ACTIVE,213.96,345.06,59.959,1504134003,"201051344001203","219011344069620",29.32,20.00,0,334.84,360.99,25.9,23.1,0.199,824692.7,824692.7,20450,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134032,2414277.00
08/30/2017 19:00,2,0.846,ACTIVE,212.83,342.65,59.954,1504134003,"274151322000054","219011344069620",29.44,22.00,0,332.73,354.97,25.2,22.4,0.146,1037154.3,1037154.3,20280,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134033,2414278.00
08/30/2017 19:00,2,0.877,ACTIVE,214.41,345.36,59.959,1504134003,"201051344000867","219011344069620",29.32,22.00,0,335.44,360.99,26.1,23.3,0.190,818280.2,818280.2,20450,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134034,2414279.00
08/30/2017 19:00,2,0.863,ACTIVE,213.74,345.66,59.970,1504134003,"201051344001093","219011344069620",29.06,19.80,0,334.84,359.48,25.5,22.7,0.177,821890.2,821890.2,20453,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134035,2414280.00
08/30/2017 19:00,2,0.863,ACTIVE,214.19,345.06,59.938,1504134003,"201051344000900","219011344069620",27.95,21.50,0,335.44,360.69,24.5,21.7,0.190,840378.5,840378.5,20450,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134036,2414281.00
08/30/2017 19:00,2,0.863,ACTIVE,214.64,345.96,59.944,1504134003,"201051344000648","219011344069620",28.90,21.00,0,336.04,361.29,25.4,22.5,0.190,826465.5,826465.5,20418,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134037,2414282.00
08/30/2017 19:00,2,0.877,ACTIVE,214.41,346.26,59.954,1504134003,"201051344000569","219011344069620",29.14,21.80,0,336.04,361.59,26.0,23.1,0.194,841899.2,841899.2,20389,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134038,2414283.00
08/30/2017 19:00,2,0.904,ACTIVE,214.41,346.26,59.981,1504134003,"201051344000983","219011344069620",28.92,21.80,0,336.04,361.29,26.6,23.7,0.208,832863.9,832863.9,20424,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134039,2414284.00
08/30/2017 19:00,2,0.865,ACTIVE,214.41,346.26,59.928,1504134003,"201051344001158","219011344069620",29.22,20.00,0,335.44,361.29,25.6,22.8,0.203,816485.1,816485.1,20427,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134040,2414285.00
08/30/2017 19:00,2,0.836,ACTIVE,214.87,346.86,59.959,1504134003,"201051344000576","219011344069620",29.36,21.80,0,335.44,361.59,24.9,22.1,0.194,831069.3,831069.3,20442,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134041,2414286.00
08/30/2017 19:00,2,0.969,ACTIVE,212.83,344.45,59.965,1504134003,"274151322000087","219011344069620",28.88,26.80,0,331.83,355.28,28.4,25.4,0.159,1012835.0,1012835.0,20548,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134042,2414287.00
08/30/2017 19:15,2,0.738,ACTIVE,214.19,345.06,59.970,1504134904,"201051344000645","219011344069620",28.90,21.80,0,336.04,358.28,21.6,18.9,0.159,829973.4,829973.4,20410,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134905,2414288.00
08/30/2017 19:15,2,0.732,ACTIVE,212.61,344.76,59.944,1504134904,"274151322000085","219011344069620",28.51,21.50,0,333.63,353.47,21.2,18.5,0.128,1031552.4,1031552.4,20300,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134906,2414289.00
08/30/2017 19:15,2,0.754,ACTIVE,214.19,345.96,59.975,1504134904,"201051344000633","219011344069620",28.84,20.30,0,334.84,360.38,22.1,19.4,0.168,817194.0,817194.0,20465,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134906,2414290.00
08/30/2017 19:15,2,0.752,ACTIVE,213.96,344.76,59.970,1504134904,"201051344000469","219011344069620",28.53,19.80,0,335.14,357.98,21.8,19.1,0.168,821275.5,821275.5,20426,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134907,2414291.00
08/30/2017 19:15,2,0.750,ACTIVE,213.06,343.55,59.970,1504134904,"201051344000646","219011344069620",28.80,18.70,0,333.63,357.08,21.9,19.2,0.164,815385.2,815385.2,20419,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134908,2414292.00
08/30/2017 19:15,2,0.760,ACTIVE,212.38,341.15,59.965,1504134904,"274151322000052","219011344069620",28.41,21.30,0,333.33,355.28,21.9,19.2,0.133,1075319.9,1075319.9,20298,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134909,2414293.00
08/30/2017 19:15,2,0.773,ACTIVE,213.51,344.15,59.975,1504134904,"201051344000585","219011344069620",29.18,19.00,0,334.24,358.88,22.9,20.2,0.164,829825.6,829825.6,20413,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134910,2414294.00
08/30/2017 19:15,2,0.723,ACTIVE,213.29,342.35,59.981,1504134904,"201051344001230","219011344069620",28.73,19.00,0,333.03,355.88,21.1,18.4,0.159,819807.8,819807.8,20460,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134912,2414295.00
08/30/2017 19:15,2,0.723,ACTIVE,213.74,343.85,59.928,1504134904,"201051344000582","219011344069620",28.86,19.50,0,334.84,357.68,21.2,18.5,0.150,808674.8,808674.8,20402,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134913,2414296.00
08/30/2017 19:15,2,0.729,ACTIVE,213.06,342.65,59.944,1504134904,"201051344000955","219011344069620",29.40,19.00,0,333.03,356.48,21.8,19.1,0.155,829099.3,829099.3,20425,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134913,2414297.00
08/30/2017 19:15,2,0.469,ACTIVE,212.61,412.68,59.970,1504134904,"274151322000094","219011344069620",38.88,22.80,0,333.93,432.22,18.5,15.9,0.115,890303.0,890303.0,20728,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134914,2414298.00
08/30/2017 19:15,2,0.734,ACTIVE,213.96,344.15,59.970,1504134904,"201051344000579","219011344069620",29.84,20.30,0,335.44,357.98,22.2,19.6,0.150,839656.4,839656.4,20426,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134915,2414299.00
08/30/2017 19:15,2,0.744,ACTIVE,213.06,342.05,59.975,1504134904,"201051344000890","219011344069620",29.22,19.30,0,333.63,357.68,22.1,19.4,0.155,823233.9,823233.9,20425,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134916,2414300.00
08/30/2017 19:15,2,0.721,ACTIVE,213.51,343.55,60.007,1504134904,"201051344000438","219011344069620",29.38,18.70,0,334.54,357.68,21.5,18.8,0.155,825419.9,825419.9,20410,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134917,2414301.00
08/30/2017 19:15,2,0.752,ACTIVE,213.51,341.45,60.002,1504134904,"201051344000417","219011344069620",18.79,18.70,0,333.93,351.97,14.3,11.9,0.093,730820.2,730820.2,20453,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134918,2414302.00
08/30/2017 19:15,2,0.715,ACTIVE,212.61,342.35,59.938,1504134904,"274151322000083","219011344069620",28.65,21.30,0,333.93,355.28,20.9,18.2,0.141,1064422.0,1064422.0,20315,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134919,2414303.00
08/30/2017 19:15,2,0.750,ACTIVE,213.29,342.65,59.965,1504134904,"274151322000076","219011344069620",29.38,22.00,0,334.54,356.18,22.4,19.6,0.141,1136768.9,1136768.9,20302,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134920,2414304.00
08/30/2017 19:15,2,0.721,ACTIVE,213.74,343.85,59.981,1504134904,"201051344000868","219011344069620",28.98,20.70,0,334.54,357.98,21.2,18.5,0.150,819582.4,819582.4,20439,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134921,2414305.00
08/30/2017 19:15,2,0.754,ACTIVE,212.61,342.05,59.975,1504134904,"274151322000095","219011344069620",28.80,21.30,0,333.03,355.58,22.0,19.3,0.137,1125793.2,1125793.2,20331,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134922,2414306.00
08/30/2017 19:15,2,0.703,ACTIVE,213.96,343.25,59.981,1504134904,"201051344000988","219011344069620",18.94,20.00,0,334.84,354.37,13.6,11.2,0.106,703039.8,703039.8,20404,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134923,2414307.00
08/30/2017 19:15,2,0.734,ACTIVE,213.51,343.25,59.975,1504134904,"201051344001025","219011344069620",28.86,19.30,0,334.54,356.78,21.5,18.8,0.155,826639.0,826639.0,20408,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134924,2414308.00
08/30/2017 19:15,2,0.711,ACTIVE,213.96,343.25,60.012,1504134904,"201051344000458","219011344069620",29.12,21.80,0,334.84,357.98,21.0,18.3,0.155,830591.0,830591.0,20403,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134925,2414309.00
08/30/2017 19:15,2,0.717,ACTIVE,214.41,345.66,59.970,1504134904,"201051344000853","219011344069620",28.78,21.00,0,335.74,359.78,20.9,18.3,0.155,832085.4,832085.4,20435,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134925,2414310.00
08/30/2017 19:15,2,0.707,ACTIVE,213.74,344.45,59.970,1504134904,"201051344000685","219011344069620",29.24,18.70,0,333.93,358.28,21.0,18.4,0.164,825222.4,825222.4,20453,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134926,2414311.00
08/30/2017 19:15,2,0.725,ACTIVE,213.74,343.85,60.018,1504134904,"201051344000917","219011344069620",29.24,20.00,0,333.93,357.98,21.5,18.9,0.159,821912.0,821912.0,20450,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134927,2414312.00
08/30/2017 19:15,2,0.742,ACTIVE,213.74,344.45,60.018,1504134904,"201051344001145","219011344069620",28.75,18.30,0,335.14,357.98,21.6,19.0,0.155,829961.1,829961.1,20430,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134928,2414313.00
08/30/2017 19:15,2,0.736,ACTIVE,213.74,344.15,59.975,1504134904,"201051344000651","219011344069620",28.84,19.30,0,335.14,357.38,21.6,18.9,0.159,818992.2,818992.2,20422,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134929,2414314.00
08/30/2017 19:15,2,0.748,ACTIVE,212.38,343.25,59.970,1504134904,"274151322000088","219011344069620",27.81,21.00,0,332.43,353.47,21.1,18.4,0.124,1021615.6,1021615.6,20310,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134930,2414315.00
08/30/2017 19:15,2,0.533,ACTIVE,213.51,411.78,59.970,1504134904,"274151322000068","219011344069620",38.78,23.00,0,334.84,443.34,20.9,18.3,0.128,891277.6,891277.6,20739,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134931,2414316.00
08/30/2017 19:15,2,0.744,ACTIVE,213.29,342.65,59.959,1504134904,"201051344001135","219011344069620",29.38,19.30,0,333.63,356.18,22.2,19.5,0.159,814567.1,814567.1,20384,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134932,2414317.00
08/30/2017 19:15,2,0.746,ACTIVE,213.51,343.85,60.002,1504134904,"201051344000594","219011344069620",28.90,21.30,0,333.63,357.68,21.9,19.2,0.155,834117.9,834117.9,20418,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134933,2414318.00
08/30/2017 19:15,2,0.730,ACTIVE,213.74,343.25,59.981,1504134904,"201051344001203","219011344069620",29.14,19.50,0,334.54,358.28,21.6,18.9,0.155,824697.9,824697.9,20451,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134934,2414319.00
08/30/2017 19:15,2,0.752,ACTIVE,212.61,342.35,59.949,1504134904,"274151322000054","219011344069620",28.57,21.50,0,333.03,353.17,21.8,19.1,0.137,1037159.4,1037159.4,20281,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134934,2414320.00
08/30/2017 19:15,2,0.740,ACTIVE,214.19,343.55,59.975,1504134904,"201051344000867","219011344069620",28.90,21.50,0,335.74,357.98,21.7,19.0,0.155,818285.4,818285.4,20451,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134935,2414321.00
08/30/2017 19:15,2,0.730,ACTIVE,213.51,344.15,59.970,1504134904,"201051344001093","219011344069620",28.82,19.50,0,334.84,356.48,21.4,18.7,0.146,821895.4,821895.4,20454,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134936,2414322.00
08/30/2017 19:15,2,0.695,ACTIVE,213.96,345.06,59.981,1504134904,"201051344000900","219011344069620",29.06,21.00,0,333.93,357.68,20.5,17.8,0.159,840383.5,840383.5,20451,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134937,2414323.00
08/30/2017 19:15,2,0.719,ACTIVE,214.19,344.45,59.970,1504134904,"201051344000648","219011344069620",29.04,20.70,0,336.04,358.58,21.2,18.5,0.150,826470.6,826470.6,20419,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134938,2414324.00
08/30/2017 19:15,2,0.725,ACTIVE,214.19,344.76,59.975,1504134904,"201051344000569","219011344069620",29.28,21.30,0,335.44,357.98,21.5,18.8,0.150,841904.4,841904.4,20390,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134939,2414325.00
08/30/2017 19:15,2,0.740,ACTIVE,214.19,343.85,59.975,1504134904,"201051344000983","219011344069620",29.28,21.30,0,334.54,358.58,22.0,19.3,0.155,832869.2,832869.2,20425,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134940,2414326.00
08/30/2017 19:15,2,0.721,ACTIVE,213.96,344.45,59.975,1504134904,"201051344001158","219011344069620",28.65,20.00,0,334.84,358.28,20.9,18.3,0.155,816490.2,816490.2,20428,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134941,2414327.00
08/30/2017 19:15,2,0.699,ACTIVE,214.41,344.76,59.986,1504134904,"201051344000576","219011344069620",29.00,21.30,0,336.04,358.58,20.6,17.9,0.150,831074.2,831074.2,20443,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134942,2414328.00
08/30/2017 19:15,2,0.719,ACTIVE,212.83,343.25,59.981,1504134904,"274151322000087","219011344069620",28.39,26.00,0,332.43,354.97,20.7,18.1,0.124,1012840.1,1012840.1,20549,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504134943,2414329.00
08/30/2017 19:30,2,0.545,ACTIVE,214.41,342.95,59.970,1504135804,"201051344000645","219011344069620",28.51,21.30,0,334.84,355.58,15.8,13.3,0.110,829977.2,829977.2,20411,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135805,2414330.00
08/30/2017 19:30,2,0.533,ACTIVE,213.29,341.15,59.970,1504135804,"274151322000085","219011344069620",28.09,21.30,0,336.94,350.17,15.2,12.8,0.088,1031556.1,1031556.1,20301,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135806,2414331.00
08/30/2017 19:30,2,0.553,ACTIVE,214.41,343.55,59.975,1504135804,"201051344000633","219011344069620",29.16,20.00,0,334.24,357.38,16.3,13.8,0.110,817198.0,817198.0,20466,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135807,2414332.00
08/30/2017 19:30,2,0.559,ACTIVE,214.19,342.95,59.970,1504135804,"201051344000469","219011344069620",28.77,19.50,0,333.93,354.97,16.3,13.8,0.110,821279.4,821279.4,20427,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135808,2414333.00
08/30/2017 19:30,2,0.566,ACTIVE,213.06,341.75,59.970,1504135804,"201051344000646","219011344069620",28.78,18.30,0,332.73,354.37,16.6,14.1,0.110,815389.3,815389.3,20420,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135809,2414334.00
08/30/2017 19:30,2,0.570,ACTIVE,212.83,343.25,59.965,1504135804,"274151322000052","219011344069620",28.41,21.00,0,335.74,351.37,16.4,13.9,0.097,1075324.1,1075324.1,20299,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135810,2414335.00
08/30/2017 19:30,2,0.592,ACTIVE,213.51,342.35,59.975,1504135804,"201051344000585","219011344069620",28.96,19.00,0,333.63,354.37,17.4,14.9,0.115,829829.9,829829.9,20414,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135810,2414336.00
08/30/2017 19:30,2,0.557,ACTIVE,213.29,340.55,59.970,1504135804,"201051344001230","219011344069620",28.55,18.70,0,332.43,353.17,16.1,13.6,0.102,819811.7,819811.7,20461,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135811,2414337.00
08/30/2017 19:30,2,0.555,ACTIVE,213.96,342.05,59.970,1504135804,"201051344000582","219011344069620",28.63,19.00,0,334.54,353.77,16.1,13.6,0.106,808678.8,808678.8,20403,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135812,2414338.00
08/30/2017 19:30,2,0.566,ACTIVE,212.83,340.85,59.965,1504135804,"201051344000955","219011344069620",29.30,18.70,0,332.43,353.17,16.8,14.3,0.115,829103.4,829103.4,20426,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135813,2414339.00
08/30/2017 19:30,2,0.355,ACTIVE,213.06,406.67,59.970,1504135804,"274151322000094","219011344069620",38.25,22.50,0,338.14,435.53,13.9,11.5,0.084,890306.3,890306.3,20729,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135814,2414340.00
08/30/2017 19:30,2,0.586,ACTIVE,213.96,342.35,59.965,1504135804,"201051344000579","219011344069620",29.08,20.00,0,334.24,354.97,17.3,14.8,0.110,839660.6,839660.6,20427,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135815,2414341.00
08/30/2017 19:30,2,0.580,ACTIVE,213.29,341.15,59.970,1504135804,"201051344000890","219011344069620",28.88,19.00,0,333.03,352.87,17.0,14.5,0.110,823238.0,823238.0,20426,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135816,2414342.00
08/30/2017 19:30,2,0.564,ACTIVE,213.51,342.05,59.928,1504135804,"201051344000438","219011344069620",29.00,18.30,0,334.24,354.67,16.6,14.1,0.110,825424.0,825424.0,20411,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135817,2414343.00
08/30/2017 19:30,2,0.588,ACTIVE,213.51,340.55,59.986,1504135804,"201051344000417","219011344069620",18.63,18.30,0,333.33,348.96,11.1,8.8,0.062,730822.8,730822.8,20454,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135818,2414344.00
