ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 19:30,2,0.561,ACTIVE,213.06,342.05,59.986,1504135804,"274151322000083","219011344069620",28.21,21.00,0,336.34,351.37,16.1,13.6,0.106,1064425.9,1064425.9,20316,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135819,2414345.00
08/30/2017 19:30,2,0.582,ACTIVE,213.74,343.25,59.975,1504135804,"274151322000076","219011344069620",28.98,21.50,0,337.54,351.97,17.1,14.6,0.106,1136773.3,1136773.3,20303,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135819,2414346.00
08/30/2017 19:30,2,0.553,ACTIVE,213.96,342.05,59.975,1504135804,"201051344000868","219011344069620",29.10,20.00,0,334.54,354.07,16.3,13.8,0.097,819586.4,819586.4,20440,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135820,2414347.00
08/30/2017 19:30,2,0.580,ACTIVE,213.06,340.55,59.970,1504135804,"274151322000095","219011344069620",28.57,20.70,0,336.34,351.37,16.8,14.3,0.102,1125797.4,1125797.4,20332,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135821,2414348.00
08/30/2017 19:30,2,0.545,ACTIVE,213.96,342.65,59.996,1504135804,"201051344000988","219011344069620",18.47,19.80,0,333.33,351.97,10.2,7.9,0.071,703042.2,703042.2,20405,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135822,2414349.00
08/30/2017 19:30,2,0.559,ACTIVE,213.29,340.55,59.965,1504135804,"201051344001025","219011344069620",29.26,18.70,0,334.54,353.77,16.6,14.1,0.106,826643.0,826643.0,20409,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135823,2414350.00
08/30/2017 19:30,2,0.555,ACTIVE,213.96,342.05,59.975,1504135804,"201051344000458","219011344069620",28.80,21.50,0,333.93,354.67,16.2,13.7,0.106,830594.9,830594.9,20404,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135824,2414351.00
08/30/2017 19:30,2,0.553,ACTIVE,214.64,344.15,59.981,1504135804,"201051344000853","219011344069620",28.57,20.70,0,335.74,355.88,16.0,13.6,0.106,832089.3,832089.3,20436,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135825,2414352.00
08/30/2017 19:30,2,0.531,ACTIVE,213.51,342.35,59.975,1504135804,"201051344000685","219011344069620",29.30,18.70,0,333.63,355.58,15.8,13.3,0.110,825226.2,825226.2,20454,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135826,2414353.00
08/30/2017 19:30,2,0.555,ACTIVE,213.51,342.35,59.944,1504135804,"201051344000917","219011344069620",28.55,19.80,0,333.33,354.37,16.1,13.6,0.102,821915.9,821915.9,20451,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135827,2414354.00
08/30/2017 19:30,2,0.549,ACTIVE,213.51,342.05,59.944,1504135804,"201051344001145","219011344069620",28.90,18.30,0,334.84,354.97,16.1,13.6,0.106,829965.1,829965.1,20431,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135828,2414355.00
08/30/2017 19:30,2,0.549,ACTIVE,213.51,341.75,59.981,1504135804,"201051344000651","219011344069620",29.04,19.00,0,334.84,354.67,16.2,13.7,0.106,818996.1,818996.1,20423,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135828,2414356.00
08/30/2017 19:30,2,0.518,ACTIVE,212.61,340.85,59.986,1504135804,"274151322000088","219011344069620",27.67,20.70,0,335.74,350.47,14.5,12.1,0.088,1021619.3,1021619.3,20311,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135829,2414357.00
08/30/2017 19:30,2,0.375,ACTIVE,213.74,408.18,59.991,1504135804,"274151322000068","219011344069620",38.35,22.80,0,338.74,425.91,14.9,12.5,0.075,891281.3,891281.3,20740,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135830,2414358.00
08/30/2017 19:30,2,0.568,ACTIVE,213.06,340.85,60.007,1504135804,"201051344001135","219011344069620",29.14,19.00,0,333.63,353.17,16.8,14.3,0.106,814571.2,814571.2,20385,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135832,2414359.00
08/30/2017 19:30,2,0.562,ACTIVE,213.74,342.05,59.970,1504135804,"201051344000594","219011344069620",29.04,20.70,0,333.63,354.07,16.6,14.1,0.106,834121.9,834121.9,20419,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135833,2414360.00
08/30/2017 19:30,2,0.564,ACTIVE,213.74,341.45,59.944,1504135804,"201051344001203","219011344069620",28.53,19.30,0,335.14,354.97,16.3,13.8,0.110,824701.9,824701.9,20452,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135834,2414361.00
08/30/2017 19:30,2,0.523,ACTIVE,212.83,344.45,59.954,1504135804,"274151322000054","219011344069620",28.03,21.30,0,336.04,351.07,14.9,12.4,0.093,1037163.2,1037163.2,20282,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135835,2414362.00
08/30/2017 19:30,2,0.561,ACTIVE,214.19,342.65,59.991,1504135804,"201051344000867","219011344069620",28.67,21.00,0,333.93,354.07,16.3,13.8,0.106,818289.3,818289.3,20452,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135835,2414363.00
08/30/2017 19:30,2,0.561,ACTIVE,213.51,341.75,59.965,1504135804,"201051344001093","219011344069620",28.75,19.30,0,333.03,353.17,16.4,13.9,0.097,821899.3,821899.3,20455,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135836,2414364.00
08/30/2017 19:30,2,0.520,ACTIVE,213.96,342.65,59.986,1504135804,"201051344000900","219011344069620",28.80,20.30,0,334.84,354.97,15.2,12.7,0.106,840387.2,840387.2,20452,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135837,2414365.00
08/30/2017 19:30,2,0.549,ACTIVE,214.19,342.35,59.938,1504135804,"201051344000648","219011344069620",29.02,20.00,0,334.84,355.28,16.2,13.7,0.102,826474.5,826474.5,20420,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135838,2414366.00
08/30/2017 19:30,2,0.555,ACTIVE,214.19,342.05,59.986,1504135804,"201051344000569","219011344069620",28.80,20.70,0,334.54,354.97,16.2,13.7,0.110,841908.4,841908.4,20391,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135839,2414367.00
08/30/2017 19:30,2,0.562,ACTIVE,213.96,342.05,59.986,1504135804,"201051344000983","219011344069620",29.20,21.00,0,334.54,354.37,16.7,14.2,0.110,832873.2,832873.2,20426,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135840,2414368.00
08/30/2017 19:30,2,0.541,ACTIVE,213.96,342.35,59.986,1504135804,"201051344001158","219011344069620",28.71,19.50,0,334.24,355.28,15.8,13.3,0.106,816494.0,816494.0,20429,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135841,2414369.00
08/30/2017 19:30,2,0.539,ACTIVE,214.64,342.95,59.986,1504135804,"201051344000576","219011344069620",28.43,20.70,0,335.74,355.28,15.6,13.1,0.106,831078.0,831078.0,20444,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135842,2414370.00
08/30/2017 19:30,2,0.537,ACTIVE,213.29,343.25,59.986,1504135804,"274151322000087","219011344069620",27.87,25.50,0,336.04,350.77,15.2,12.8,0.075,1012843.9,1012843.9,20550,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504135843,2414371.00
08/30/2017 19:45,2,0.422,ACTIVE,214.19,341.75,60.002,1504136704,"201051344000645","219011344069620",28.47,20.70,0,334.84,351.67,12.2,9.9,0.071,829980.1,829980.1,20412,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136705,2414372.00
08/30/2017 19:45,2,0.398,ACTIVE,213.06,339.95,59.975,1504136704,"274151322000085","219011344069620",27.79,20.70,0,336.34,347.76,11.2,8.9,0.057,1031558.7,1031558.7,20302,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136706,2414373.00
08/30/2017 19:45,2,0.451,ACTIVE,214.41,343.85,59.975,1504136704,"201051344000633","219011344069620",27.49,19.50,0,334.84,352.87,12.6,10.2,0.071,817201.0,817201.0,20467,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136707,2414374.00
08/30/2017 19:45,2,0.441,ACTIVE,213.74,341.75,59.975,1504136704,"201051344000469","219011344069620",28.41,19.00,0,333.03,350.77,12.8,10.4,0.071,821282.4,821282.4,20428,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136708,2414375.00
08/30/2017 19:45,2,0.459,ACTIVE,212.83,340.25,59.986,1504136704,"201051344000646","219011344069620",27.51,18.00,0,332.73,349.56,12.8,10.4,0.071,815392.3,815392.3,20421,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136709,2414376.00
08/30/2017 19:45,2,0.426,ACTIVE,212.61,341.45,59.981,1504136704,"274151322000052","219011344069620",27.73,20.70,0,335.74,348.36,12.0,9.6,0.066,1075326.9,1075326.9,20300,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136710,2414377.00
08/30/2017 19:45,2,0.471,ACTIVE,213.29,340.85,59.981,1504136704,"201051344000585","219011344069620",28.47,18.70,0,333.63,349.86,13.6,11.2,0.071,829833.1,829833.1,20415,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136710,2414378.00
08/30/2017 19:45,2,0.430,ACTIVE,213.06,339.34,59.986,1504136704,"201051344001230","219011344069620",28.17,18.30,0,331.53,348.66,12.3,9.9,0.066,819814.6,819814.6,20462,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136711,2414379.00
08/30/2017 19:45,2,0.428,ACTIVE,213.51,341.15,59.944,1504136704,"201051344000582","219011344069620",28.51,19.00,0,333.93,349.86,12.4,10.1,0.071,808681.7,808681.7,20404,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136712,2414380.00
08/30/2017 19:45,2,0.467,ACTIVE,212.83,339.95,59.981,1504136704,"201051344000955","219011344069620",27.59,18.30,0,332.43,348.96,13.1,10.7,0.075,829106.5,829106.5,20427,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136713,2414381.00
08/30/2017 19:45,2,0.256,ACTIVE,213.29,399.76,59.970,1504136704,"274151322000094","219011344069620",37.61,22.30,0,336.64,426.21,9.7,7.5,0.053,890308.6,890308.6,20730,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136714,2414382.00
08/30/2017 19:45,2,0.480,ACTIVE,213.74,341.45,59.970,1504136704,"201051344000579","219011344069620",27.99,19.50,0,334.84,351.07,13.7,11.3,0.071,839663.8,839663.8,20428,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136715,2414383.00
08/30/2017 19:45,2,0.459,ACTIVE,213.06,339.95,59.981,1504136704,"201051344000890","219011344069620",28.65,18.70,0,332.73,350.17,13.3,10.9,0.071,823241.1,823241.1,20427,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136716,2414384.00
08/30/2017 19:45,2,0.447,ACTIVE,213.29,340.55,59.981,1504136704,"201051344000438","219011344069620",28.35,18.30,0,333.93,350.17,12.9,10.5,0.071,825427.0,825427.0,20412,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136717,2414385.00
08/30/2017 19:45,2,0.457,ACTIVE,213.29,339.34,59.944,1504136704,"201051344000417","219011344069620",18.73,18.30,0,332.73,347.46,8.7,6.4,0.044,730824.6,730824.6,20455,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136718,2414386.00
08/30/2017 19:45,2,0.408,ACTIVE,213.06,340.85,59.965,1504136704,"274151322000083","219011344069620",27.83,20.30,0,336.04,348.36,11.5,9.1,0.062,1064428.7,1064428.7,20317,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136719,2414387.00
08/30/2017 19:45,2,0.422,ACTIVE,213.51,341.75,59.981,1504136704,"274151322000076","219011344069620",28.69,21.00,0,337.84,348.66,12.2,9.9,0.080,1136776.3,1136776.3,20304,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136720,2414388.00
08/30/2017 19:45,2,0.443,ACTIVE,213.74,340.85,59.975,1504136704,"201051344000868","219011344069620",28.17,19.50,0,334.84,350.47,12.7,10.3,0.066,819589.3,819589.3,20441,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136721,2414389.00
08/30/2017 19:45,2,0.424,ACTIVE,212.83,339.95,59.975,1504136704,"274151322000095","219011344069620",27.85,20.30,0,335.74,348.36,12.0,9.6,0.066,1125800.3,1125800.3,20333,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136721,2414390.00
08/30/2017 19:45,2,0.416,ACTIVE,213.51,341.75,59.975,1504136704,"201051344000988","219011344069620",18.31,19.30,0,333.63,349.26,7.7,5.5,0.044,703043.9,703043.9,20406,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136722,2414391.00
08/30/2017 19:45,2,0.441,ACTIVE,213.06,339.65,59.981,1504136704,"201051344001025","219011344069620",28.39,18.70,0,333.63,349.56,12.8,10.4,0.075,826646.1,826646.1,20410,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136723,2414392.00
08/30/2017 19:45,2,0.461,ACTIVE,213.74,340.85,59.949,1504136704,"201051344000458","219011344069620",22.80,20.70,0,334.54,350.77,10.7,8.4,0.066,830597.8,830597.8,20405,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136724,2414393.00
08/30/2017 19:45,2,0.430,ACTIVE,214.41,342.65,59.954,1504136704,"201051344000853","219011344069620",28.25,20.00,0,335.74,351.67,12.3,9.9,0.071,832092.2,832092.2,20437,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136725,2414394.00
08/30/2017 19:45,2,0.422,ACTIVE,213.51,341.45,60.012,1504136704,"201051344000685","219011344069620",28.15,18.30,0,333.93,351.67,12.1,9.7,0.080,825229.1,825229.1,20455,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136726,2414395.00
08/30/2017 19:45,2,0.434,ACTIVE,213.29,341.45,59.975,1504136704,"201051344000917","219011344069620",28.09,19.50,0,333.33,349.56,12.4,10.0,0.066,821918.9,821918.9,20452,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136727,2414396.00
08/30/2017 19:45,2,0.426,ACTIVE,213.51,341.45,59.981,1504136704,"201051344001145","219011344069620",28.63,18.00,0,334.84,350.77,12.3,10.0,0.066,829968.0,829968.0,20432,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136728,2414397.00
08/30/2017 19:45,2,0.467,ACTIVE,213.29,340.85,59.981,1504136704,"201051344000651","219011344069620",22.72,18.30,0,334.54,350.47,10.8,8.5,0.057,818998.9,818998.9,20424,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136729,2414398.00
08/30/2017 19:45,2,0.375,ACTIVE,212.61,340.55,59.975,1504136704,"274151322000088","219011344069620",27.49,20.30,0,336.04,347.76,10.4,8.1,0.062,1021621.8,1021621.8,20312,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136730,2414399.00
08/30/2017 19:45,2,0.268,ACTIVE,213.51,407.87,59.970,1504136704,"274151322000068","219011344069620",38.49,22.80,0,337.84,429.52,10.5,8.2,0.049,891283.8,891283.8,20741,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136731,2414400.00
08/30/2017 19:45,2,0.479,ACTIVE,212.83,339.34,59.938,1504136704,"201051344001135","219011344069620",22.82,18.70,0,333.03,349.86,11.1,8.8,0.066,814574.1,814574.1,20386,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136732,2414401.00
08/30/2017 19:45,2,0.439,ACTIVE,213.51,340.85,59.975,1504136704,"201051344000594","219011344069620",28.69,20.00,0,333.63,350.17,12.8,10.4,0.075,834124.9,834124.9,20420,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136733,2414402.00
08/30/2017 19:45,2,0.438,ACTIVE,213.51,340.55,59.970,1504136704,"201051344001203","219011344069620",28.25,19.00,0,334.24,351.07,12.6,10.2,0.066,824704.9,824704.9,20453,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136734,2414403.00
08/30/2017 19:45,2,0.393,ACTIVE,212.83,341.15,59.965,1504136704,"274151322000054","219011344069620",27.77,20.70,0,336.04,347.76,11.1,8.8,0.062,1037165.9,1037165.9,20283,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136734,2414404.00
08/30/2017 19:45,2,0.443,ACTIVE,214.19,340.55,59.986,1504136704,"201051344000867","219011344069620",28.21,20.70,0,333.63,351.37,12.8,10.4,0.066,818292.3,818292.3,20453,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136735,2414405.00
08/30/2017 19:45,2,0.447,ACTIVE,213.29,340.85,59.970,1504136704,"201051344001093","219011344069620",28.25,19.30,0,334.24,349.86,12.8,10.4,0.066,821902.3,821902.3,20456,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136736,2414406.00
08/30/2017 19:45,2,0.398,ACTIVE,213.74,341.45,59.975,1504136704,"201051344000900","219011344069620",28.25,19.80,0,334.24,350.47,11.4,9.1,0.066,840389.9,840389.9,20453,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136737,2414407.00
08/30/2017 19:45,2,0.439,ACTIVE,213.96,341.15,59.959,1504136704,"201051344000648","219011344069620",27.93,19.50,0,335.14,350.77,12.5,10.1,0.071,826477.4,826477.4,20421,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136738,2414408.00
08/30/2017 19:45,2,0.430,ACTIVE,213.74,340.85,59.944,1504136704,"201051344000569","219011344069620",28.77,20.30,0,333.93,350.17,12.6,10.2,0.071,841911.3,841911.3,20392,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136739,2414409.00
08/30/2017 19:45,2,0.455,ACTIVE,213.74,340.55,59.970,1504136704,"201051344000983","219011344069620",28.03,20.00,0,334.24,349.86,13.0,10.6,0.075,832876.2,832876.2,20427,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136740,2414410.00
08/30/2017 19:45,2,0.426,ACTIVE,213.74,341.45,60.002,1504136704,"201051344001158","219011344069620",28.05,19.30,0,334.54,350.77,12.2,9.8,0.071,816496.8,816496.8,20430,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136741,2414411.00
08/30/2017 19:45,2,0.430,ACTIVE,214.19,341.75,59.970,1504136704,"201051344000576","219011344069620",27.37,19.80,0,335.44,350.77,11.9,9.6,0.066,831080.8,831080.8,20445,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136742,2414412.00
08/30/2017 19:45,2,0.404,ACTIVE,213.06,342.65,59.954,1504136704,"274151322000087","219011344069620",27.23,24.80,0,336.34,348.36,11.2,8.9,0.057,1012846.6,1012846.6,20551,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504136743,2414413.00
08/30/2017 20:00,2,0.295,ACTIVE,213.96,340.55,59.954,1504137603,"201051344000645","219011344069620",27.31,19.80,0,334.84,348.66,8.2,6.0,0.040,829982.0,829982.0,20413,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137605,2414414.00
08/30/2017 20:00,2,0.254,ACTIVE,213.29,340.25,59.954,1504137603,"274151322000085","219011344069620",27.47,20.30,0,336.64,345.96,7.1,4.9,0.031,1031560.4,1031560.4,20303,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137605,2414415.00
08/30/2017 20:00,2,0.307,ACTIVE,214.19,341.75,59.986,1504137603,"201051344000633","219011344069620",28.11,19.00,0,334.54,351.37,8.8,6.5,0.040,817203.0,817203.0,20468,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137606,2414416.00
08/30/2017 20:00,2,0.305,ACTIVE,213.74,340.25,59.949,1504137603,"201051344000469","219011344069620",28.57,18.30,0,333.93,348.06,8.8,6.6,0.040,821284.5,821284.5,20429,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137607,2414417.00
08/30/2017 20:00,2,0.311,ACTIVE,213.06,339.95,59.949,1504137603,"201051344000646","219011344069620",28.03,17.80,0,332.73,346.86,8.9,6.6,0.040,815394.4,815394.4,20422,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137608,2414418.00
08/30/2017 20:00,2,0.279,ACTIVE,212.83,339.65,59.949,1504137603,"274151322000052","219011344069620",27.47,20.00,0,335.74,345.96,7.8,5.6,0.044,1075328.8,1075328.8,20301,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137609,2414419.00
08/30/2017 20:00,2,0.330,ACTIVE,213.51,339.95,59.981,1504137603,"201051344000585","219011344069620",28.15,18.30,0,333.03,347.46,9.4,7.2,0.035,829835.4,829835.4,20416,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137610,2414420.00
08/30/2017 20:00,2,0.299,ACTIVE,213.29,338.44,59.949,1504137603,"201051344001230","219011344069620",28.07,18.00,0,332.73,345.96,8.6,6.3,0.031,819816.6,819816.6,20463,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137611,2414421.00
08/30/2017 20:00,2,0.301,ACTIVE,213.74,340.25,59.954,1504137603,"201051344000582","219011344069620",27.79,18.30,0,333.63,347.76,8.5,6.3,0.035,808683.7,808683.7,20405,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137612,2414422.00
08/30/2017 20:00,2,0.326,ACTIVE,213.06,338.74,59.949,1504137603,"201051344000955","219011344069620",27.99,18.00,0,331.83,346.86,9.2,7.0,0.040,829108.7,829108.7,20428,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137613,2414423.00
08/30/2017 20:00,2,0.164,ACTIVE,213.06,366.10,59.954,1504137603,"274151322000094","219011344069620",34.23,21.80,0,338.44,409.68,5.7,3.5,0.022,890309.9,890309.9,20731,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137614,2414424.00
08/30/2017 20:00,2,0.332,ACTIVE,213.51,339.34,59.959,1504137603,"201051344000579","219011344069620",28.61,19.00,0,334.84,348.06,9.7,7.4,0.040,839666.1,839666.1,20429,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137615,2414425.00
08/30/2017 20:00,2,0.316,ACTIVE,213.29,339.04,59.949,1504137603,"201051344000890","219011344069620",28.71,18.30,0,333.03,347.16,9.2,7.0,0.035,823243.3,823243.3,20428,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137616,2414426.00
08/30/2017 20:00,2,0.311,ACTIVE,213.51,339.65,59.949,1504137603,"201051344000438","219011344069620",28.05,18.00,0,334.54,347.16,8.8,6.6,0.035,825429.1,825429.1,20413,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137617,2414427.00
08/30/2017 20:00,2,0.357,ACTIVE,213.51,339.65,59.917,1504137603,"201051344000417","219011344069620",17.87,17.80,0,333.93,344.76,6.5,4.3,0.018,730826.0,730826.0,20456,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137617,2414428.00
08/30/2017 20:00,2,0.262,ACTIVE,213.29,340.85,59.954,1504137603,"274151322000083","219011344069620",27.04,20.00,0,336.34,346.26,7.2,5.0,0.035,1064430.4,1064430.4,20318,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137618,2414429.00
08/30/2017 20:00,2,0.275,ACTIVE,213.51,341.75,59.944,1504137603,"274151322000076","219011344069620",27.71,20.70,0,337.24,346.26,7.8,5.6,0.040,1136778.1,1136778.1,20305,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137619,2414430.00
08/30/2017 20:00,2,0.312,ACTIVE,213.51,340.25,59.965,1504137603,"201051344000868","219011344069620",27.55,19.00,0,333.63,347.76,8.8,6.6,0.035,819591.4,819591.4,20442,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137620,2414431.00
08/30/2017 20:00,2,0.266,ACTIVE,212.83,340.85,59.944,1504137603,"274151322000095","219011344069620",27.73,20.00,0,335.74,345.66,7.5,5.3,0.035,1125802.1,1125802.1,20334,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137621,2414432.00
08/30/2017 20:00,2,0.295,ACTIVE,213.51,340.55,59.949,1504137603,"201051344000988","219011344069620",17.95,19.00,0,333.03,347.76,5.3,3.2,0.031,703044.9,703044.9,20407,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137622,2414433.00
08/30/2017 20:00,2,0.307,ACTIVE,213.06,338.14,59.944,1504137603,"201051344001025","219011344069620",28.01,18.00,0,333.33,347.46,8.8,6.5,0.040,826648.1,826648.1,20411,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137623,2414434.00
08/30/2017 20:00,2,0.307,ACTIVE,213.51,339.34,59.944,1504137603,"201051344000458","219011344069620",27.55,20.00,0,333.93,346.86,8.6,6.4,0.035,830599.7,830599.7,20406,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137624,2414435.00
08/30/2017 20:00,2,0.295,ACTIVE,213.96,341.15,59.949,1504137603,"201051344000853","219011344069620",28.47,19.30,0,336.34,349.26,8.5,6.3,0.035,832094.2,832094.2,20438,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137625,2414436.00
08/30/2017 20:00,2,0.285,ACTIVE,213.74,340.55,59.949,1504137603,"201051344000685","219011344069620",27.71,18.00,0,333.33,349.26,8.1,5.9,0.035,825231.0,825231.0,20456,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137626,2414437.00
08/30/2017 20:00,2,0.295,ACTIVE,213.51,340.25,59.944,1504137603,"201051344000917","219011344069620",28.05,19.00,0,332.73,348.06,8.4,6.2,0.040,821920.8,821920.8,20453,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137626,2414438.00
08/30/2017 20:00,2,0.287,ACTIVE,213.51,340.25,59.949,1504137603,"201051344001145","219011344069620",28.15,17.80,0,334.54,347.46,8.2,6.0,0.035,829969.9,829969.9,20433,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137627,2414439.00
08/30/2017 20:00,2,0.299,ACTIVE,213.51,340.25,59.944,1504137603,"201051344000651","219011344069620",27.95,18.00,0,333.93,346.86,8.5,6.3,0.040,819000.8,819000.8,20425,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137628,2414440.00
08/30/2017 20:00,2,0.238,ACTIVE,212.61,341.45,59.944,1504137603,"274151322000088","219011344069620",26.50,19.80,0,335.44,345.06,6.4,4.3,0.031,1021623.3,1021623.3,20313,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137629,2414441.00
08/30/2017 20:00,2,0.182,ACTIVE,213.51,375.41,59.938,1504137603,"274151322000068","219011344069620",35.05,22.30,0,339.04,415.99,6.5,4.3,0.040,891285.3,891285.3,20742,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137630,2414442.00
08/30/2017 20:00,2,0.316,ACTIVE,213.06,338.44,59.954,1504137603,"201051344001135","219011344069620",28.15,18.00,0,333.33,345.66,9.0,6.8,0.035,814576.2,814576.2,20387,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137631,2414443.00
08/30/2017 20:00,2,0.312,ACTIVE,213.29,339.95,59.944,1504137603,"201051344000594","219011344069620",27.61,19.50,0,333.63,348.06,8.8,6.6,0.031,834127.0,834127.0,20421,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137632,2414444.00
08/30/2017 20:00,2,0.297,ACTIVE,213.51,339.34,59.954,1504137603,"201051344001203","219011344069620",28.59,18.30,0,334.24,348.36,8.7,6.4,0.035,824706.9,824706.9,20454,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137633,2414445.00
08/30/2017 20:00,2,0.250,ACTIVE,212.83,340.85,59.949,1504137603,"274151322000054","219011344069620",27.29,20.70,0,335.74,345.66,6.9,4.8,0.040,1037167.5,1037167.5,20284,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137634,2414446.00
08/30/2017 20:00,2,0.303,ACTIVE,213.74,339.34,59.959,1504137603,"201051344000867","219011344069620",28.25,19.80,0,334.24,347.76,8.7,6.4,0.035,818294.4,818294.4,20454,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137635,2414447.00
08/30/2017 20:00,2,0.322,ACTIVE,213.51,340.25,59.954,1504137603,"201051344001093","219011344069620",27.35,18.70,0,334.24,347.46,8.9,6.7,0.035,821904.4,821904.4,20457,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137636,2414448.00
08/30/2017 20:00,2,0.262,ACTIVE,213.74,340.55,59.959,1504137603,"201051344000900","219011344069620",27.85,19.00,0,333.63,347.46,7.4,5.2,0.035,840391.6,840391.6,20454,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137637,2414449.00
08/30/2017 20:00,2,0.307,ACTIVE,213.96,340.25,59.949,1504137603,"201051344000648","219011344069620",27.85,19.00,0,334.24,348.36,8.7,6.4,0.035,826479.4,826479.4,20422,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137637,2414450.00
08/30/2017 20:00,2,0.307,ACTIVE,213.74,339.65,59.944,1504137603,"201051344000569","219011344069620",27.75,19.50,0,334.54,347.46,8.6,6.4,0.035,841913.4,841913.4,20393,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137638,2414451.00
08/30/2017 20:00,2,0.316,ACTIVE,213.74,339.65,59.949,1504137603,"201051344000983","219011344069620",27.95,19.50,0,333.93,348.06,9.0,6.8,0.040,832878.4,832878.4,20428,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137639,2414452.00
08/30/2017 20:00,2,0.291,ACTIVE,213.74,339.95,59.959,1504137603,"201051344001158","219011344069620",27.95,18.70,0,334.54,348.36,8.3,6.1,0.035,816498.7,816498.7,20431,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137640,2414453.00
08/30/2017 20:00,2,0.289,ACTIVE,214.19,341.15,59.959,1504137603,"201051344000576","219011344069620",27.95,19.30,0,334.84,348.36,8.2,6.0,0.035,831082.7,831082.7,20446,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137641,2414454.00
08/30/2017 20:00,2,0.258,ACTIVE,213.06,341.15,59.949,1504137603,"274151322000087","219011344069620",27.25,24.30,0,336.04,345.96,7.1,4.9,0.022,1012848.2,1012848.2,20552,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504137642,2414455.00
08/30/2017 20:15,2,0.188,ACTIVE,214.19,339.65,59.986,1504138504,"201051344000645","219011344069620",27.25,19.30,0,325.22,346.26,5.2,3.1,0.013,829983.2,829983.2,20414,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138505,2414456.00
08/30/2017 20:15,2,0.141,ACTIVE,213.06,339.95,59.970,1504138504,"274151322000085","219011344069620",25.90,19.80,0,324.32,344.15,3.7,1.6,0.004,1031561.2,1031561.2,20304,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138506,2414457.00
08/30/2017 20:15,2,0.219,ACTIVE,214.19,341.15,59.986,1504138504,"201051344000633","219011344069620",26.64,18.70,0,324.02,348.66,5.9,3.8,0.013,817204.3,817204.3,20469,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138507,2414458.00
08/30/2017 20:15,2,0.221,ACTIVE,213.96,339.04,59.986,1504138504,"201051344000469","219011344069620",27.15,17.50,0,321.91,345.66,6.2,4.0,0.004,821285.8,821285.8,20430,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138508,2414459.00
08/30/2017 20:15,2,0.215,ACTIVE,213.06,339.04,59.986,1504138504,"201051344000646","219011344069620",27.37,17.50,0,323.11,344.15,6.0,3.9,0.013,815395.7,815395.7,20423,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138509,2414460.00
08/30/2017 20:15,2,0.162,ACTIVE,212.83,340.55,59.975,1504138504,"274151322000052","219011344069620",26.50,19.80,0,324.02,344.76,4.3,2.3,0.018,1075329.8,1075329.8,20302,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138510,2414461.00
08/30/2017 20:15,2,0.225,ACTIVE,213.51,339.65,59.991,1504138504,"201051344000585","219011344069620",27.39,17.50,0,323.41,345.36,6.3,4.1,0.004,829836.8,829836.8,20417,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138511,2414462.00
08/30/2017 20:15,2,0.225,ACTIVE,213.29,338.44,59.970,1504138504,"201051344001230","219011344069620",24.71,17.80,0,324.32,343.55,5.6,3.5,0.013,819817.8,819817.8,20464,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138512,2414463.00
08/30/2017 20:15,2,0.207,ACTIVE,213.74,339.34,59.981,1504138504,"201051344000582","219011344069620",26.86,18.00,0,325.22,345.06,5.6,3.5,0.009,808684.9,808684.9,20406,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138513,2414464.00
08/30/2017 20:15,2,0.234,ACTIVE,212.83,338.44,59.991,1504138504,"201051344000955","219011344069620",26.72,17.80,0,323.72,343.55,6.3,4.2,0.013,829110.1,829110.1,20429,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138514,2414465.00
08/30/2017 20:15,2,0.080,ACTIVE,212.83,340.25,60.012,1504138504,"274151322000094","219011344069620",29.92,20.70,0,327.62,369.70,2.4,0.4,0.009,890310.4,890310.4,20732,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138515,2414466.00
08/30/2017 20:15,2,0.242,ACTIVE,213.51,338.74,60.012,1504138504,"201051344000579","219011344069620",27.45,18.70,0,324.02,345.36,6.7,4.6,0.013,839667.6,839667.6,20430,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138516,2414467.00
08/30/2017 20:15,2,0.229,ACTIVE,213.29,339.04,59.986,1504138504,"201051344000890","219011344069620",27.00,18.00,0,323.72,345.66,6.2,4.1,0.009,823244.7,823244.7,20429,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138517,2414468.00
08/30/2017 20:15,2,0.215,ACTIVE,213.51,339.65,59.975,1504138504,"201051344000438","219011344069620",27.02,17.50,0,324.02,345.36,5.9,3.8,0.009,825430.4,825430.4,20414,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138517,2414469.00
08/30/2017 20:15,2,0.236,ACTIVE,213.29,339.04,59.975,1504138504,"201051344000417","219011344069620",17.87,17.50,0,324.92,343.55,4.3,2.2,0.000,730826.8,730826.8,20457,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138518,2414470.00
08/30/2017 20:15,2,0.139,ACTIVE,212.83,340.25,59.986,1504138504,"274151322000083","219011344069620",26.50,19.50,0,324.02,344.15,3.8,1.7,0.013,1064431.2,1064431.2,20319,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138519,2414471.00
08/30/2017 20:15,2,0.146,ACTIVE,213.51,339.95,59.970,1504138504,"274151322000076","219011344069620",26.80,20.00,0,325.82,344.76,4.0,1.9,0.009,1136779.0,1136779.0,20306,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138520,2414472.00
08/30/2017 20:15,2,0.215,ACTIVE,213.51,339.34,60.007,1504138504,"201051344000868","219011344069620",26.26,18.30,0,323.11,345.36,5.7,3.6,0.009,819592.7,819592.7,20443,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138521,2414473.00
08/30/2017 20:15,2,0.137,ACTIVE,212.83,340.55,59.986,1504138504,"274151322000095","219011344069620",26.26,19.50,0,324.92,345.06,3.7,1.6,0.018,1125803.0,1125803.0,20335,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138522,2414474.00
08/30/2017 20:15,2,0.174,ACTIVE,213.51,340.25,59.996,1504138504,"201051344000988","219011344069620",18.19,18.30,0,322.21,345.06,3.2,1.2,0.000,703045.5,703045.5,20408,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138523,2414475.00
08/30/2017 20:15,2,0.211,ACTIVE,213.06,338.44,59.944,1504138504,"201051344001025","219011344069620",26.56,17.80,0,324.02,344.45,5.7,3.5,0.009,826649.3,826649.3,20412,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138524,2414476.00
08/30/2017 20:15,2,0.203,ACTIVE,213.51,338.44,59.986,1504138504,"201051344000458","219011344069620",27.10,19.50,0,324.62,345.66,5.6,3.5,0.009,830600.9,830600.9,20407,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138525,2414477.00
08/30/2017 20:15,2,0.207,ACTIVE,214.19,340.55,59.996,1504138504,"201051344000853","219011344069620",25.39,18.30,0,325.52,346.26,5.3,3.2,0.013,832095.4,832095.4,20439,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138526,2414478.00
08/30/2017 20:15,2,0.195,ACTIVE,213.74,340.55,59.996,1504138504,"201051344000685","219011344069620",26.14,17.50,0,325.52,345.96,5.2,3.1,0.004,825232.1,825232.1,20457,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138527,2414479.00
08/30/2017 20:15,2,0.211,ACTIVE,213.51,339.95,59.991,1504138504,"201051344000917","219011344069620",26.02,18.70,0,323.72,345.66,5.6,3.4,0.004,821922.0,821922.0,20454,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138528,2414480.00
08/30/2017 20:15,2,0.197,ACTIVE,213.74,340.25,59.996,1504138504,"201051344001145","219011344069620",26.32,17.30,0,324.62,345.96,5.3,3.2,0.009,829971.1,829971.1,20434,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138529,2414481.00
08/30/2017 20:15,2,0.211,ACTIVE,213.74,339.95,60.012,1504138504,"201051344000651","219011344069620",26.48,17.50,0,324.62,345.36,5.7,3.5,0.013,819002.1,819002.1,20426,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138529,2414482.00
08/30/2017 20:15,2,0.117,ACTIVE,212.83,339.95,59.991,1504138504,"274151322000088","219011344069620",25.72,19.50,0,324.32,344.15,3.1,1.0,0.004,1021624.0,1021624.0,20314,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138530,2414483.00
08/30/2017 20:15,2,0.096,ACTIVE,213.74,340.85,59.986,1504138504,"274151322000068","219011344069620",29.94,21.30,0,336.94,378.42,3.0,0.9,0.000,891285.9,891285.9,20743,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138531,2414484.00
08/30/2017 20:15,2,0.217,ACTIVE,213.06,338.44,59.991,1504138504,"201051344001135","219011344069620",26.72,17.80,0,324.02,343.85,5.9,3.8,0.013,814577.5,814577.5,20388,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138532,2414485.00
08/30/2017 20:15,2,0.215,ACTIVE,213.29,339.04,60.002,1504138504,"201051344000594","219011344069620",26.24,19.30,0,322.81,345.36,5.8,3.6,0.004,834128.2,834128.2,20422,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138533,2414486.00
08/30/2017 20:15,2,0.215,ACTIVE,213.51,339.04,59.986,1504138504,"201051344001203","219011344069620",26.36,18.00,0,325.52,345.96,5.8,3.6,0.009,824708.2,824708.2,20455,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138534,2414487.00
