ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 20:15,2,0.131,ACTIVE,212.83,339.95,59.996,1504138504,"274151322000054","219011344069620",26.36,20.00,0,324.02,345.06,3.5,1.5,0.013,1037168.3,1037168.3,20285,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138535,2414488.00
08/30/2017 20:15,2,0.207,ACTIVE,213.96,338.44,59.996,1504138504,"201051344000867","219011344069620",26.88,19.50,0,323.41,345.06,5.7,3.5,0.004,818295.6,818295.6,20455,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138536,2414489.00
08/30/2017 20:15,2,0.232,ACTIVE,213.51,340.25,59.954,1504138504,"201051344001093","219011344069620",26.12,18.30,0,324.92,344.45,6.2,4.0,0.009,821905.8,821905.8,20458,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138537,2414490.00
08/30/2017 20:15,2,0.168,ACTIVE,213.51,339.65,59.986,1504138504,"201051344000900","219011344069620",25.86,18.30,0,323.11,345.06,4.4,2.3,0.009,840392.6,840392.6,20455,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138538,2414491.00
08/30/2017 20:15,2,0.211,ACTIVE,213.74,339.04,59.991,1504138504,"201051344000648","219011344069620",27.00,18.00,0,324.92,345.66,5.8,3.7,0.009,826480.7,826480.7,20423,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138539,2414492.00
08/30/2017 20:15,2,0.201,ACTIVE,213.74,338.74,59.965,1504138504,"201051344000569","219011344069620",27.47,18.70,0,323.72,345.06,5.6,3.5,0.009,841914.6,841914.6,20394,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138539,2414493.00
08/30/2017 20:15,2,0.217,ACTIVE,213.51,338.14,59.991,1504138504,"201051344000983","219011344069620",27.21,18.70,0,324.32,345.06,6.0,3.9,0.009,832879.7,832879.7,20429,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138540,2414494.00
08/30/2017 20:15,2,0.195,ACTIVE,213.51,339.04,59.986,1504138504,"201051344001158","219011344069620",26.42,18.00,0,323.41,345.36,5.2,3.1,0.009,816499.9,816499.9,20432,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138541,2414495.00
08/30/2017 20:15,2,0.203,ACTIVE,213.96,339.65,59.981,1504138504,"201051344000576","219011344069620",25.80,18.30,0,323.72,345.96,5.3,3.2,0.004,831083.8,831083.8,20447,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138542,2414496.00
08/30/2017 20:15,2,0.143,ALERT,213.06,340.55,59.981,1504138504,"274151322000087","219011344069620",25.80,23.80,0,300.57,353.17,3.8,1.7,0.000,1012849.0,1012849.0,20553,0,0,0,L,1151911521,0,122.68,122.68,0002,20,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504138544,2414497.00
08/30/2017 20:30,2,0.104,ALERT,213.74,300.87,60.007,1504139403,"201051344000645","219011344069620",19.10,17.80,0,300.27,342.35,2.0,0.0,0.000,829983.6,829983.6,20415,0,0,0,L,1122011218,0,122.23,122.68,0002,14,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139405,2414498.00
08/30/2017 20:30,2,0.057,ALERT,213.06,300.87,59.970,1504139403,"274151322000085","219011344069620",20.79,18.30,0,300.27,342.65,1.2,0.0,0.000,1031561.3,1031561.3,20305,0,0,0,L,1151911521,0,122.68,122.68,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139407,2414499.00
08/30/2017 20:30,2,0.121,ALERT,213.96,300.87,59.949,1504139403,"201051344000633","219011344069620",17.79,17.30,0,298.77,343.85,2.2,0.2,0.000,817204.8,817204.8,20470,0,0,0,L,1122011218,0,122.23,122.68,0002,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139409,2414500.00
08/30/2017 20:30,2,0.137,ALERT,213.29,300.87,60.012,1504139403,"201051344000469","219011344069620",18.41,16.30,0,299.67,341.75,2.6,0.6,0.000,821286.4,821286.4,20431,0,0,0,L,1122011218,0,121.55,122.68,0002,13,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139411,2414501.00
08/30/2017 20:30,2,0.123,ALERT,212.83,301.47,59.975,1504139403,"201051344000646","219011344069620",17.73,16.70,0,299.67,342.65,2.2,0.2,0.000,815396.2,815396.2,20424,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139412,2414502.00
08/30/2017 20:30,2,0.082,ALERT,212.61,300.57,59.975,1504139403,"274151322000052","219011344069620",20.02,18.70,0,299.67,342.95,1.7,0.0,0.000,1075330.0,1075330.0,20303,0,0,0,L,1151911521,0,121.55,122.91,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139414,2414503.00
08/30/2017 20:30,2,0.141,ALERT,213.29,301.77,59.981,1504139403,"201051344000585","219011344069620",17.87,17.00,0,299.97,360.69,2.5,0.5,0.000,829837.4,829837.4,20418,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139416,2414504.00
08/30/2017 20:30,2,0.129,ALERT,212.83,301.77,59.981,1504139403,"201051344001230","219011344069620",15.27,16.70,0,300.57,340.85,2.0,0.0,0.000,819818.3,819818.3,20465,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139418,2414505.00
08/30/2017 20:30,2,0.119,ALERT,213.51,302.37,60.012,1504139403,"201051344000582","219011344069620",18.23,17.00,0,301.17,359.78,2.2,0.2,0.000,808685.4,808685.4,20407,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139420,2414506.00
08/30/2017 20:30,2,0.137,ALERT,212.61,301.47,59.991,1504139403,"201051344000955","219011344069620",16.96,16.70,0,300.57,340.55,2.4,0.4,0.000,829110.7,829110.7,20430,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139421,2414507.00
08/30/2017 20:30,2,0.000,ALERT,212.61,305.68,59.965,1504139403,"274151322000094","219011344069620",39.28,19.00,0,299.67,391.64,0.0,0.0,0.000,890310.4,890310.4,20733,0,0,0,L,1151911521,0,121.78,123.14,0100,15,0,0,0,0,0,0,167,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1504139423,2414508.00
08/30/2017 20:30,2,0.150,ALERT,213.29,301.77,59.986,1504139403,"201051344000579","219011344069620",17.59,17.50,0,300.87,362.49,2.7,0.7,0.000,839668.3,839668.3,20431,0,0,0,L,1122011218,0,121.78,122.23,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139425,2414509.00
08/30/2017 20:30,2,0.141,ALERT,212.83,302.07,60.002,1504139403,"201051344000890","219011344069620",18.25,17.30,0,300.87,341.45,2.6,0.6,0.000,823245.3,823245.3,20430,0,0,0,L,1122011218,0,122.23,121.55,0002,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139427,2414510.00
08/30/2017 20:30,2,0.129,ALERT,213.06,301.47,59.981,1504139403,"201051344000438","219011344069620",16.88,16.30,0,300.57,342.35,2.2,0.2,0.000,825431.0,825431.0,20415,0,0,0,L,1122011218,0,122.46,122.23,0002,15,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139429,2414511.00
08/30/2017 20:30,2,0.154,ALERT,213.06,300.87,59.991,1504139403,"201051344000417","219011344069620",14.35,16.30,0,299.67,342.65,2.2,0.2,0.000,730827.1,730827.1,20458,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139431,2414512.00
08/30/2017 20:30,2,0.057,ALERT,212.83,301.47,59.970,1504139403,"274151322000083","219011344069620",19.76,18.30,0,300.27,345.36,1.2,0.0,0.000,1064431.3,1064431.3,20320,0,0,0,L,1151911521,0,122.01,122.91,0002,13,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139433,2414513.00
08/30/2017 20:30,2,0.057,ALERT,213.29,300.87,59.949,1504139403,"274151322000076","219011344069620",20.50,18.70,0,299.97,343.25,1.2,0.0,0.000,1136779.2,1136779.2,20307,0,0,0,L,1151911521,0,122.01,123.14,0002,16,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139434,2414514.00
08/30/2017 20:30,2,0.129,ALERT,213.29,301.77,59.986,1504139403,"201051344000868","219011344069620",16.84,17.30,0,301.17,341.75,2.2,0.2,0.000,819593.2,819593.2,20444,0,0,0,L,1122011218,0,121.78,122.68,0002,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139436,2414515.00
08/30/2017 20:30,2,0.049,ALERT,212.83,302.07,59.991,1504139403,"274151322000095","219011344069620",20.22,18.00,0,301.17,342.95,1.0,0.0,0.000,1125803.1,1125803.1,20336,0,0,0,L,1151911521,0,122.23,122.68,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139438,2414516.00
08/30/2017 20:30,2,0.094,ALERT,213.29,301.47,59.981,1504139403,"201051344000988","219011344069620",15.11,17.00,0,297.87,343.55,1.4,0.0,0.000,703045.6,703045.6,20409,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139440,2414517.00
08/30/2017 20:30,2,0.111,ALERT,212.83,300.87,59.991,1504139403,"201051344001025","219011344069620",17.91,16.70,0,299.97,358.58,2.0,0.0,0.000,826649.8,826649.8,20413,0,0,0,L,1122011218,0,121.78,122.23,0002,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139442,2414518.00
08/30/2017 20:30,2,0.111,ALERT,213.29,301.47,59.986,1504139403,"201051344000458","219011344069620",17.12,18.00,0,300.57,341.45,1.9,0.0,0.000,830601.4,830601.4,20408,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139443,2414519.00
08/30/2017 20:30,2,0.104,ALERT,213.96,300.87,59.981,1504139403,"201051344000853","219011344069620",15.19,17.00,0,300.27,343.25,1.6,0.0,0.000,832095.8,832095.8,20440,0,0,0,L,1122011218,0,122.46,122.68,0002,15,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139445,2414520.00
08/30/2017 20:30,2,0.094,ALERT,213.29,301.47,59.965,1504139403,"201051344000685","219011344069620",16.30,16.70,0,300.27,343.25,1.6,0.0,0.000,825232.4,825232.4,20458,0,0,0,L,1122011218,0,122.91,122.01,0002,13,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139447,2414521.00
08/30/2017 20:30,2,0.117,ALERT,213.06,300.87,59.981,1504139403,"201051344000917","219011344069620",15.45,17.50,0,298.77,342.35,1.8,0.0,0.000,821922.5,821922.5,20455,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139449,2414522.00
08/30/2017 20:30,2,0.113,ALERT,213.29,301.77,59.991,1504139403,"201051344001145","219011344069620",16.40,16.30,0,300.87,342.65,1.9,0.0,0.000,829971.5,829971.5,20435,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139451,2414523.00
08/30/2017 20:30,2,0.117,ALERT,213.29,300.87,59.970,1504139403,"201051344000651","219011344069620",16.82,16.30,0,299.97,342.35,2.0,0.0,0.000,819002.5,819002.5,20427,0,0,0,L,1122011218,0,122.46,121.78,0002,13,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139452,2414524.00
08/30/2017 20:30,2,0.041,ALERT,212.61,301.17,60.002,1504139403,"274151322000088","219011344069620",18.81,18.00,0,299.67,342.35,0.8,0.0,0.000,1021624.0,1021624.0,20315,0,0,0,L,1151911521,0,122.68,122.46,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139454,2414525.00
08/30/2017 20:30,2,0.010,ALERT,213.29,300.27,59.949,1504139403,"274151322000068","219011344069620",39.42,19.50,0,299.37,396.75,0.0,0.0,0.000,891286.0,891286.0,20744,0,0,0,L,1151911521,0,122.46,123.14,0100,18,0,0,0,0,0,0,167,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1504139456,2414526.00
08/30/2017 20:30,2,0.133,ALERT,212.83,301.47,59.970,1504139403,"201051344001135","219011344069620",16.98,16.70,0,300.57,360.08,2.3,0.3,0.000,814578.1,814578.1,20389,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139458,2414527.00
08/30/2017 20:30,2,0.119,ALERT,213.29,301.77,59.981,1504139403,"201051344000594","219011344069620",17.04,18.00,0,300.27,341.45,2.1,0.1,0.000,834128.7,834128.7,20423,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139460,2414528.00
08/30/2017 20:30,2,0.127,ALERT,212.83,300.87,60.007,1504139403,"201051344001203","219011344069620",15.41,17.00,0,300.27,343.55,2.0,0.0,0.000,824708.7,824708.7,20456,0,0,0,L,1122011218,0,122.46,121.78,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139462,2414529.00
08/30/2017 20:30,2,0.051,ALERT,212.83,302.07,59.970,1504139403,"274151322000054","219011344069620",19.32,18.70,0,299.97,342.35,1.0,0.0,0.000,1037168.4,1037168.4,20286,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139463,2414530.00
08/30/2017 20:30,2,0.115,ALERT,213.51,300.57,59.975,1504139403,"201051344000867","219011344069620",15.98,18.00,0,299.67,341.75,1.9,0.0,0.000,818296.1,818296.1,20456,0,0,0,L,1122011218,0,122.23,122.23,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139465,2414531.00
08/30/2017 20:30,2,0.150,ALERT,212.83,301.17,59.975,1504139403,"201051344001093","219011344069620",11.89,17.30,0,299.97,342.05,1.8,0.0,0.000,821906.4,821906.4,20459,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139467,2414532.00
08/30/2017 20:30,2,0.078,ALERT,213.29,300.87,59.975,1504139403,"201051344000900","219011344069620",13.48,17.00,0,299.67,341.75,1.1,0.0,0.000,840392.8,840392.8,20456,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139469,2414533.00
08/30/2017 20:30,2,0.117,ALERT,213.51,300.27,59.959,1504139403,"201051344000648","219011344069620",15.74,17.00,0,299.37,342.35,1.9,0.0,0.000,826481.2,826481.2,20424,0,0,0,L,1122011218,0,121.55,122.68,0002,13,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139471,2414534.00
08/30/2017 20:30,2,0.117,ALERT,213.29,301.17,59.970,1504139403,"201051344000569","219011344069620",15.74,17.50,0,300.57,341.75,1.9,0.0,0.000,841915.1,841915.1,20395,0,0,0,L,1122011218,0,121.55,122.46,0002,14,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139473,2414535.00
08/30/2017 20:30,2,0.131,ALERT,213.29,301.17,59.970,1504139403,"201051344000983","219011344069620",15.13,17.30,0,300.27,341.45,2.0,0.0,0.000,832880.3,832880.3,20430,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139474,2414536.00
08/30/2017 20:30,2,0.107,ALERT,213.29,300.57,59.970,1504139403,"201051344001158","219011344069620",14.91,17.00,0,299.37,341.75,1.6,0.0,0.000,816500.3,816500.3,20433,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139476,2414537.00
08/30/2017 20:30,2,0.066,ALERT,213.74,301.17,59.975,1504139403,"201051344000576","219011344069620",28.37,17.30,0,299.97,342.65,1.9,0.0,0.000,831084.2,831084.2,20448,0,0,0,L,1122011218,0,122.01,122.23,0100,15,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1504139478,2414538.00
08/30/2017 20:30,2,0.064,ALERT,212.83,300.57,59.981,1504139403,"274151322000087","219011344069620",17.87,21.50,0,299.07,355.88,1.2,0.0,0.000,1012849.2,1012849.2,20555,0,0,0,L,1151911521,0,122.01,122.91,0002,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504139480,2414539.00
08/30/2017 20:45,2,0.000,ALERT,213.51,300.27,60.034,1504140303,"201051344000645","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,829983.6,829983.6,20417,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1504140305,2414540.00
08/30/2017 20:45,2,0.000,ALERT,212.38,300.57,60.002,1504140303,"274151322000085","219011344069620",0.00,17.50,0,298.47,330.93,0.0,0.0,0.000,1031561.3,1031561.3,20307,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1504140307,2414541.00
08/30/2017 20:45,2,0.000,ALERT,213.74,300.27,60.012,1504140303,"201051344000633","219011344069620",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,817204.8,817204.8,20472,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1504140309,2414542.00
08/30/2017 20:45,2,0.000,ALERT,213.06,300.27,60.012,1504140303,"201051344000469","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,821286.4,821286.4,20433,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1504140310,2414543.00
08/30/2017 20:45,2,0.000,ALERT,212.38,301.17,60.034,1504140303,"201051344000646","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,815396.2,815396.2,20426,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1504140312,2414544.00
08/30/2017 20:45,2,0.000,ALERT,211.93,300.87,60.012,1504140303,"274151322000052","219011344069620",0.00,17.50,0,298.17,330.03,0.0,0.0,0.000,1075330.0,1075330.0,20305,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1504140314,2414545.00
08/30/2017 20:45,2,0.000,ALERT,212.83,301.47,60.018,1504140303,"201051344000585","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,829837.4,829837.4,20420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1504140316,2414546.00
08/30/2017 20:45,2,0.000,ALERT,212.83,301.77,59.991,1504140303,"201051344001230","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,819818.3,819818.3,20467,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1504140317,2414547.00
08/30/2017 20:45,2,0.000,ALERT,213.06,301.77,60.023,1504140303,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,808685.4,808685.4,20409,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1504140319,2414548.00
08/30/2017 20:45,2,0.000,ALERT,211.93,300.57,60.018,1504140303,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,829110.7,829110.7,20432,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1504140321,2414549.00
08/30/2017 20:45,2,0.000,ALERT,212.16,299.37,60.018,1504140303,"274151322000094","219011344069620",0.00,17.50,0,298.17,372.71,0.0,0.0,0.000,890310.4,890310.4,20735,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1504140323,2414550.00
08/30/2017 20:45,2,0.000,ALERT,212.83,300.87,60.012,1504140303,"201051344000579","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,839668.4,839668.4,20433,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1504140325,2414551.00
08/30/2017 20:45,2,0.000,ALERT,212.61,301.47,60.007,1504140303,"201051344000890","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,823245.4,823245.4,20432,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1504140326,2414552.00
08/30/2017 20:45,2,0.000,ALERT,212.83,300.87,60.012,1504140303,"201051344000438","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,825431.0,825431.0,20417,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1504140328,2414553.00
08/30/2017 20:45,2,0.000,ALERT,212.83,300.57,60.023,1504140303,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,730827.1,730827.1,20460,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1504140330,2414554.00
08/30/2017 20:45,2,0.000,ALERT,212.16,300.57,60.034,1504140303,"274151322000083","219011344069620",0.00,17.30,0,298.77,331.83,0.0,0.0,0.000,1064431.3,1064431.3,20322,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1504140332,2414555.00
08/30/2017 20:45,2,0.000,ALERT,212.61,299.97,60.023,1504140303,"274151322000076","219011344069620",0.00,17.50,0,298.47,330.03,0.0,0.0,0.000,1136779.2,1136779.2,20309,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1504140334,2414556.00
08/30/2017 20:45,2,0.000,ALERT,212.83,300.87,60.018,1504140303,"201051344000868","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,819593.2,819593.2,20446,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1504140336,2414557.00
08/30/2017 20:45,2,0.000,ALERT,212.16,301.17,60.012,1504140303,"274151322000095","219011344069620",0.00,17.00,0,299.67,332.43,0.0,0.0,0.000,1125803.1,1125803.1,20338,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1504140337,2414558.00
08/30/2017 20:45,2,0.000,ALERT,212.61,300.27,60.012,1504140303,"201051344000988","219011344069620",0.00,15.80,0,296.06,302.68,0.0,0.0,0.000,703045.6,703045.6,20411,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1504140339,2414559.00
08/30/2017 20:45,2,0.000,ALERT,212.61,300.27,59.986,1504140303,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,826649.8,826649.8,20415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1504140341,2414560.00
08/30/2017 20:45,2,0.000,ALERT,212.83,299.97,60.012,1504140303,"201051344000458","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,830601.4,830601.4,20410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1504140343,2414561.00
08/30/2017 20:45,2,0.000,ALERT,213.51,299.97,60.007,1504140303,"201051344000853","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,832095.8,832095.8,20442,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1504140345,2414562.00
08/30/2017 20:45,2,0.000,ALERT,213.06,300.87,60.012,1504140303,"201051344000685","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,825232.4,825232.4,20460,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1504140346,2414563.00
08/30/2017 20:45,2,0.000,ALERT,212.83,300.27,60.012,1504140303,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,821922.5,821922.5,20457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1504140348,2414564.00
08/30/2017 20:45,2,0.000,ALERT,213.06,301.17,60.018,1504140303,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,829971.5,829971.5,20437,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1504140350,2414565.00
08/30/2017 20:45,2,0.000,ALERT,212.83,299.97,60.007,1504140303,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,819002.5,819002.5,20429,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1504140352,2414566.00
08/30/2017 20:45,2,0.000,ALERT,211.70,300.57,60.018,1504140303,"274151322000088","219011344069620",0.00,17.30,0,298.47,329.73,0.0,0.0,0.000,1021624.0,1021624.0,20317,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1504140354,2414567.00
08/30/2017 20:45,2,0.000,ALERT,212.61,299.67,60.007,1504140303,"274151322000068","219011344069620",0.00,18.00,0,297.87,374.51,0.0,0.0,0.000,891286.0,891286.0,20746,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1504140356,2414568.00
08/30/2017 20:45,2,0.000,ALERT,212.38,300.57,59.986,1504140303,"201051344001135","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,814578.1,814578.1,20391,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1504140358,2414569.00
08/30/2017 20:45,2,0.000,ALERT,212.61,300.57,60.007,1504140303,"201051344000594","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,834128.7,834128.7,20425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1504140359,2414570.00
08/30/2017 20:45,2,0.000,ALERT,212.83,300.57,60.007,1504140303,"201051344001203","219011344069620",0.00,15.80,0,299.37,305.08,0.0,0.0,0.000,824708.7,824708.7,20458,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1504140361,2414571.00
08/30/2017 20:45,2,0.000,ALERT,211.93,299.97,60.007,1504140303,"274151322000054","219011344069620",0.00,17.50,0,298.47,330.33,0.0,0.0,0.000,1037168.4,1037168.4,20288,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1504140363,2414572.00
08/30/2017 20:45,2,0.000,ALERT,213.06,299.67,60.007,1504140303,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,818296.1,818296.1,20458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1504140365,2414573.00
08/30/2017 20:45,2,0.000,ALERT,212.83,300.87,60.012,1504140303,"201051344001093","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,821906.5,821906.5,20461,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1504140367,2414574.00
08/30/2017 20:45,2,0.000,ALERT,212.83,299.97,60.002,1504140303,"201051344000900","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,840392.8,840392.8,20458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1504140369,2414575.00
08/30/2017 20:45,2,0.000,ALERT,213.06,299.37,60.034,1504140303,"201051344000648","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,826481.2,826481.2,20426,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1504140370,2414576.00
08/30/2017 20:45,2,0.000,ALERT,213.06,300.87,60.028,1504140303,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,841915.1,841915.1,20397,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1504140372,2414577.00
08/30/2017 20:45,2,0.000,ALERT,213.06,300.57,60.007,1504140303,"201051344000983","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,832880.3,832880.3,20432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1504140374,2414578.00
08/30/2017 20:45,2,0.000,ALERT,212.83,299.67,60.007,1504140303,"201051344001158","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,816500.3,816500.3,20435,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1504140376,2414579.00
08/30/2017 20:45,2,0.000,ALERT,213.51,300.87,60.018,1504140303,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,831084.2,831084.2,20450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1504140378,2414580.00
08/30/2017 20:45,2,0.000,ALERT,212.38,299.37,60.012,1504140303,"274151322000087","219011344069620",0.00,19.50,0,297.87,330.33,0.0,0.0,0.000,1012849.2,1012849.2,20557,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1504140379,2414581.00
08/30/2017 21:00,2,0.000,ALERT,213.29,300.57,60.002,1504141203,"201051344000645","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,829983.6,829983.6,20419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141205,2414582.00
08/30/2017 21:00,2,0.000,ALERT,212.38,300.87,59.991,1504141203,"274151322000085","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,1031561.3,1031561.3,20309,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141207,2414583.00
08/30/2017 21:00,2,0.000,ALERT,213.51,300.57,60.018,1504141203,"201051344000633","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,817204.8,817204.8,20474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141209,2414584.00
08/30/2017 21:00,2,0.000,ALERT,212.83,300.57,60.002,1504141203,"201051344000469","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,821286.4,821286.4,20435,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141211,2414585.00
08/30/2017 21:00,2,0.000,ALERT,211.93,300.57,60.002,1504141203,"201051344000646","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,815396.2,815396.2,20428,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141212,2414586.00
08/30/2017 21:00,2,0.000,ALERT,211.93,299.97,60.012,1504141203,"274151322000052","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1075330.0,1075330.0,20307,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141214,2414587.00
08/30/2017 21:00,2,0.000,ALERT,212.16,300.57,59.986,1504141203,"201051344000585","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,829837.4,829837.4,20422,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141216,2414588.00
08/30/2017 21:00,2,0.000,ALERT,212.16,301.17,60.012,1504141203,"201051344001230","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,819818.3,819818.3,20469,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141218,2414589.00
08/30/2017 21:00,2,0.000,ALERT,212.61,301.47,59.991,1504141203,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,808685.4,808685.4,20411,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141220,2414590.00
08/30/2017 21:00,2,0.000,ALERT,211.93,300.87,59.996,1504141203,"201051344000955","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,829110.7,829110.7,20434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504141221,2414591.00
08/30/2017 21:00,2,0.000,ALERT,212.38,299.67,59.986,1504141203,"274151322000094","219011344069620",0.00,16.30,0,298.47,301.47,0.0,0.0,0.000,890310.4,890310.4,20737,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141223,2414592.00
08/30/2017 21:00,2,0.000,ALERT,212.83,301.47,59.954,1504141203,"201051344000579","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,839668.4,839668.4,20435,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504141225,2414593.00
08/30/2017 21:00,2,0.000,ALERT,212.16,301.17,60.002,1504141203,"201051344000890","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,823245.4,823245.4,20434,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141227,2414594.00
08/30/2017 21:00,2,0.000,ALERT,212.38,300.57,60.007,1504141203,"201051344000438","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,825431.0,825431.0,20419,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504141229,2414595.00
08/30/2017 21:00,2,0.000,ALERT,212.38,300.27,60.034,1504141203,"201051344000417","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,730827.1,730827.1,20462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141230,2414596.00
08/30/2017 21:00,2,0.000,ALERT,212.16,300.87,60.002,1504141203,"274151322000083","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,1064431.3,1064431.3,20324,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141232,2414597.00
08/30/2017 21:00,2,0.000,ALERT,212.83,300.87,60.002,1504141203,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1136779.2,1136779.2,20311,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141234,2414598.00
08/30/2017 21:00,2,0.000,ALERT,212.83,301.47,59.986,1504141203,"201051344000868","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,819593.2,819593.2,20448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141236,2414599.00
08/30/2017 21:00,2,0.000,ALERT,212.16,301.17,60.018,1504141203,"274151322000095","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,1125803.1,1125803.1,20340,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141238,2414600.00
08/30/2017 21:00,2,0.000,ALERT,212.61,300.87,60.007,1504141203,"201051344000988","219011344069620",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,703045.6,703045.6,20413,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504141240,2414601.00
08/30/2017 21:00,2,0.000,ALERT,211.93,299.97,60.002,1504141203,"201051344001025","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,826649.8,826649.8,20417,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141241,2414602.00
08/30/2017 21:00,2,0.000,ALERT,212.61,300.87,60.002,1504141203,"201051344000458","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,830601.4,830601.4,20412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141243,2414603.00
08/30/2017 21:00,2,0.000,ALERT,213.29,300.87,59.996,1504141203,"201051344000853","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,832095.8,832095.8,20444,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141245,2414604.00
08/30/2017 21:00,2,0.000,ALERT,212.61,300.87,60.023,1504141203,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,825232.4,825232.4,20462,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504141247,2414605.00
08/30/2017 21:00,2,0.000,ALERT,212.38,300.27,60.044,1504141203,"201051344000917","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,821922.5,821922.5,20459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141248,2414606.00
08/30/2017 21:00,2,0.000,ALERT,212.38,301.17,59.986,1504141203,"201051344001145","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,829971.5,829971.5,20439,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504141250,2414607.00
08/30/2017 21:00,2,0.000,ALERT,212.16,300.27,59.996,1504141203,"201051344000651","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,819002.5,819002.5,20431,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141252,2414608.00
08/30/2017 21:00,2,0.000,ALERT,211.70,300.57,59.991,1504141203,"274151322000088","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,1021624.0,1021624.0,20319,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141254,2414609.00
08/30/2017 21:00,2,0.000,ALERT,212.61,299.67,59.991,1504141203,"274151322000068","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,891286.0,891286.0,20748,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141256,2414610.00
08/30/2017 21:00,2,0.000,ALERT,211.93,300.57,59.954,1504141203,"201051344001135","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,814578.1,814578.1,20393,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141257,2414611.00
08/30/2017 21:00,2,0.000,ALERT,212.61,301.77,59.991,1504141203,"201051344000594","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,834128.7,834128.7,20427,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141259,2414612.00
08/30/2017 21:00,2,0.000,ALERT,212.38,300.57,59.991,1504141203,"201051344001203","219011344069620",0.00,15.00,0,298.77,304.48,0.0,0.0,0.000,824708.7,824708.7,20460,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141261,2414613.00
08/30/2017 21:00,2,0.000,ALERT,212.16,300.87,60.018,1504141203,"274151322000054","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1037168.4,1037168.4,20290,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141263,2414614.00
08/30/2017 21:00,2,0.000,ALERT,213.06,300.87,59.981,1504141203,"201051344000867","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,818296.1,818296.1,20460,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504141265,2414615.00
08/30/2017 21:00,2,0.000,ALERT,212.16,300.57,60.002,1504141203,"201051344001093","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,821906.5,821906.5,20463,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141267,2414616.00
08/30/2017 21:00,2,0.000,ALERT,212.83,300.87,59.991,1504141203,"201051344000900","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,840392.8,840392.8,20460,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141268,2414617.00
08/30/2017 21:00,2,0.000,ALERT,213.06,300.27,59.996,1504141203,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,826481.2,826481.2,20428,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141270,2414618.00
08/30/2017 21:00,2,0.000,ALERT,213.06,301.77,59.986,1504141203,"201051344000569","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,841915.1,841915.1,20399,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141272,2414619.00
08/30/2017 21:00,2,0.000,ALERT,212.83,301.17,59.986,1504141203,"201051344000983","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,832880.3,832880.3,20434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141274,2414620.00
08/30/2017 21:00,2,0.000,ALERT,213.06,300.87,59.986,1504141203,"201051344001158","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,816500.3,816500.3,20437,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141276,2414621.00
08/30/2017 21:00,2,0.000,ALERT,213.29,301.47,59.986,1504141203,"201051344000576","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,831084.2,831084.2,20452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141278,2414622.00
08/30/2017 21:00,2,0.000,ALERT,212.16,299.67,59.981,1504141203,"274151322000087","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1012849.2,1012849.2,20559,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504141279,2414623.00
08/30/2017 21:15,2,0.000,ALERT,213.29,300.57,59.981,1504142103,"201051344000645","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,829983.6,829983.6,20421,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142105,2414624.00
08/30/2017 21:15,2,0.000,ALERT,212.38,300.87,59.981,1504142103,"274151322000085","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,1031561.3,1031561.3,20311,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142107,2414625.00
08/30/2017 21:15,2,0.000,ALERT,213.51,300.57,59.981,1504142103,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,817204.8,817204.8,20476,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142109,2414626.00
08/30/2017 21:15,2,0.000,ALERT,213.06,300.57,59.986,1504142103,"201051344000469","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,821286.4,821286.4,20437,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142111,2414627.00
08/30/2017 21:15,2,0.000,ALERT,212.38,301.17,59.949,1504142103,"201051344000646","219011344069620",0.00,14.00,0,298.17,306.58,0.0,0.0,0.000,815396.2,815396.2,20430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142112,2414628.00
08/30/2017 21:15,2,0.000,ALERT,211.93,300.57,59.981,1504142103,"274151322000052","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,1075330.0,1075330.0,20309,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142114,2414629.00
08/30/2017 21:15,2,0.000,ALERT,212.83,301.47,59.986,1504142103,"201051344000585","219011344069620",0.00,14.30,0,298.47,306.28,0.0,0.0,0.000,829837.4,829837.4,20424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142116,2414630.00
08/30/2017 21:15,2,0.000,ALERT,212.38,301.47,59.981,1504142103,"201051344001230","219011344069620",0.00,14.00,0,299.07,307.48,0.0,0.0,0.000,819818.3,819818.3,20471,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142118,2414631.00
