ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 21:15,2,0.000,ALERT,213.06,302.07,59.981,1504142103,"201051344000582","219011344069620",0.00,14.00,0,299.97,307.48,0.0,0.0,0.000,808685.4,808685.4,20413,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142120,2414632.00
08/30/2017 21:15,2,0.000,ALERT,212.16,301.17,59.975,1504142103,"201051344000955","219011344069620",0.00,14.30,0,299.07,306.88,0.0,0.0,0.000,829110.7,829110.7,20436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142121,2414633.00
08/30/2017 21:15,2,0.000,ALERT,212.16,300.57,59.981,1504142103,"274151322000094","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,890310.4,890310.4,20739,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142123,2414634.00
08/30/2017 21:15,2,0.000,ALERT,212.83,301.17,59.975,1504142103,"201051344000579","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,839668.4,839668.4,20437,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142125,2414635.00
08/30/2017 21:15,2,0.000,ALERT,212.38,301.47,59.975,1504142103,"201051344000890","219011344069620",0.00,14.70,0,299.37,308.09,0.0,0.0,0.000,823245.4,823245.4,20436,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142127,2414636.00
08/30/2017 21:15,2,0.000,ALERT,212.61,300.87,59.975,1504142103,"201051344000438","219011344069620",0.00,14.00,0,298.77,307.18,0.0,0.0,0.000,825431.0,825431.0,20421,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142129,2414637.00
08/30/2017 21:15,2,0.000,ALERT,212.61,300.57,59.975,1504142103,"201051344000417","219011344069620",0.00,14.00,0,298.17,306.58,0.0,0.0,0.000,730827.1,730827.1,20464,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142131,2414638.00
08/30/2017 21:15,2,0.000,ALERT,212.16,300.27,59.975,1504142103,"274151322000083","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,1064431.3,1064431.3,20326,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142132,2414639.00
08/30/2017 21:15,2,0.000,ALERT,212.61,299.97,59.970,1504142103,"274151322000076","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,1136779.2,1136779.2,20313,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142134,2414640.00
08/30/2017 21:15,2,0.000,ALERT,212.61,301.17,59.975,1504142103,"201051344000868","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,819593.2,819593.2,20450,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142136,2414641.00
08/30/2017 21:15,2,0.000,ALERT,212.16,301.47,59.965,1504142103,"274151322000095","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,1125803.1,1125803.1,20342,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142138,2414642.00
08/30/2017 21:15,2,0.000,ALERT,212.61,300.57,59.944,1504142103,"201051344000988","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,703045.6,703045.6,20415,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142139,2414643.00
08/30/2017 21:15,2,0.000,ALERT,212.38,300.27,59.981,1504142103,"201051344001025","219011344069620",0.00,13.70,0,298.17,307.18,0.0,0.0,0.000,826649.8,826649.8,20419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142141,2414644.00
08/30/2017 21:15,2,0.000,ALERT,212.83,300.87,59.959,1504142103,"201051344000458","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,830601.4,830601.4,20414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142143,2414645.00
08/30/2017 21:15,2,0.000,ALERT,213.51,300.87,59.986,1504142103,"201051344000853","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,832095.8,832095.8,20446,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142145,2414646.00
08/30/2017 21:15,2,0.000,ALERT,212.83,300.87,59.944,1504142103,"201051344000685","219011344069620",0.00,14.00,0,298.77,307.18,0.0,0.0,0.000,825232.4,825232.4,20464,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142147,2414647.00
08/30/2017 21:15,2,0.000,ALERT,212.83,300.57,59.996,1504142103,"201051344000917","219011344069620",0.00,15.00,0,297.57,305.98,0.0,0.0,0.000,821922.5,821922.5,20461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142149,2414648.00
08/30/2017 21:15,2,0.000,ALERT,212.83,301.47,59.981,1504142103,"201051344001145","219011344069620",0.00,13.70,0,299.37,308.09,0.0,0.0,0.000,829971.5,829971.5,20441,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142150,2414649.00
08/30/2017 21:15,2,0.000,ALERT,212.83,300.57,59.975,1504142103,"201051344000651","219011344069620",0.00,13.70,0,298.47,306.28,0.0,0.0,0.000,819002.5,819002.5,20433,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142152,2414650.00
08/30/2017 21:15,2,0.000,ALERT,211.93,300.27,59.981,1504142103,"274151322000088","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,1021624.0,1021624.0,20321,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142154,2414651.00
08/30/2017 21:15,2,0.000,ALERT,212.83,299.67,59.975,1504142103,"274151322000068","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,891286.0,891286.0,20750,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142156,2414652.00
08/30/2017 21:15,2,0.000,ALERT,212.16,300.87,59.975,1504142103,"201051344001135","219011344069620",0.00,14.00,0,299.07,307.18,0.0,0.0,0.000,814578.1,814578.1,20395,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142157,2414653.00
08/30/2017 21:15,2,0.000,ALERT,212.83,301.47,59.986,1504142103,"201051344000594","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,834128.7,834128.7,20429,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142159,2414654.00
08/30/2017 21:15,2,0.000,ALERT,212.61,300.87,59.986,1504142103,"201051344001203","219011344069620",0.00,14.30,0,299.07,308.39,0.0,0.0,0.000,824708.7,824708.7,20462,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142161,2414655.00
08/30/2017 21:15,2,0.000,ALERT,212.16,300.57,59.975,1504142103,"274151322000054","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,1037168.4,1037168.4,20292,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142163,2414656.00
08/30/2017 21:15,2,0.000,ALERT,213.29,300.57,59.975,1504142103,"201051344000867","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,818296.1,818296.1,20462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142165,2414657.00
08/30/2017 21:15,2,0.000,ALERT,212.61,300.87,59.975,1504142103,"201051344001093","219011344069620",0.00,14.70,0,299.07,306.58,0.0,0.0,0.000,821906.5,821906.5,20465,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142166,2414658.00
08/30/2017 21:15,2,0.000,ALERT,212.83,300.57,59.975,1504142103,"201051344000900","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,840392.8,840392.8,20462,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142168,2414659.00
08/30/2017 21:15,2,0.000,ALERT,213.06,299.97,59.975,1504142103,"201051344000648","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,826481.2,826481.2,20430,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504142170,2414660.00
08/30/2017 21:15,2,0.000,ALERT,212.61,300.57,59.970,1504142103,"201051344000569","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,841915.1,841915.1,20401,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142172,2414661.00
08/30/2017 21:15,2,0.000,ALERT,212.61,300.27,59.975,1504142103,"201051344000983","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,832880.3,832880.3,20436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142174,2414662.00
08/30/2017 21:15,2,0.000,ALERT,212.83,299.67,60.002,1504142103,"201051344001158","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,816500.3,816500.3,20439,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142175,2414663.00
08/30/2017 21:15,2,0.000,ALERT,213.06,300.27,59.965,1504142103,"201051344000576","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,831084.2,831084.2,20454,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142177,2414664.00
08/30/2017 21:15,2,0.000,ALERT,212.16,299.37,59.959,1504142103,"274151322000087","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1012849.2,1012849.2,20561,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504142179,2414665.00
08/30/2017 21:30,2,0.000,ALERT,213.29,300.27,59.986,1504143003,"201051344000645","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,829983.6,829983.6,20423,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143005,2414666.00
08/30/2017 21:30,2,0.000,ALERT,212.38,300.27,59.975,1504143003,"274151322000085","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1031561.3,1031561.3,20313,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143007,2414667.00
08/30/2017 21:30,2,0.000,ALERT,213.29,300.27,59.986,1504143003,"201051344000633","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,817204.8,817204.8,20478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143009,2414668.00
08/30/2017 21:30,2,0.000,ALERT,212.83,300.57,59.991,1504143003,"201051344000469","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,821286.4,821286.4,20439,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143011,2414669.00
08/30/2017 21:30,2,0.000,ALERT,212.16,300.87,59.986,1504143003,"201051344000646","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,815396.2,815396.2,20432,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143012,2414670.00
08/30/2017 21:30,2,0.000,ALERT,211.93,299.97,59.959,1504143003,"274151322000052","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1075330.0,1075330.0,20311,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143014,2414671.00
08/30/2017 21:30,2,0.000,ALERT,212.61,301.17,60.018,1504143003,"201051344000585","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,829837.4,829837.4,20426,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143016,2414672.00
08/30/2017 21:30,2,0.000,ALERT,212.38,301.47,59.986,1504143003,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,819818.3,819818.3,20473,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143018,2414673.00
08/30/2017 21:30,2,0.000,ALERT,213.06,302.07,59.986,1504143003,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,808685.4,808685.4,20415,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143020,2414674.00
08/30/2017 21:30,2,0.000,ALERT,212.16,301.17,60.018,1504143003,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,829110.7,829110.7,20438,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143021,2414675.00
08/30/2017 21:30,2,0.000,ALERT,212.38,299.97,59.981,1504143003,"274151322000094","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,890310.4,890310.4,20741,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143023,2414676.00
08/30/2017 21:30,2,0.000,ALERT,212.83,301.17,59.986,1504143003,"201051344000579","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,839668.4,839668.4,20439,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143025,2414677.00
08/30/2017 21:30,2,0.000,ALERT,212.38,301.77,59.986,1504143003,"201051344000890","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,823245.4,823245.4,20438,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143027,2414678.00
08/30/2017 21:30,2,0.000,ALERT,212.38,300.87,59.944,1504143003,"201051344000438","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,825431.0,825431.0,20423,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143029,2414679.00
08/30/2017 21:30,2,0.000,ALERT,212.61,300.57,59.986,1504143003,"201051344000417","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,730827.1,730827.1,20466,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143030,2414680.00
08/30/2017 21:30,2,0.000,ALERT,212.38,300.57,59.986,1504143003,"274151322000083","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,1064431.3,1064431.3,20328,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143032,2414681.00
08/30/2017 21:30,2,0.000,ALERT,212.61,300.27,59.991,1504143003,"274151322000076","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1136779.2,1136779.2,20315,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143034,2414682.00
08/30/2017 21:30,2,0.000,ALERT,212.61,301.47,60.034,1504143003,"201051344000868","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,819593.2,819593.2,20452,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143036,2414683.00
08/30/2017 21:30,2,0.000,ALERT,212.16,301.47,60.028,1504143003,"274151322000095","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,1125803.1,1125803.1,20344,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143038,2414684.00
08/30/2017 21:30,2,0.000,ALERT,212.83,300.87,59.970,1504143003,"201051344000988","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,703045.6,703045.6,20417,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143039,2414685.00
08/30/2017 21:30,2,0.000,ALERT,212.16,300.27,59.981,1504143003,"201051344001025","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,826649.8,826649.8,20421,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143041,2414686.00
08/30/2017 21:30,2,0.000,ALERT,212.83,301.17,59.996,1504143003,"201051344000458","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,830601.4,830601.4,20416,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143043,2414687.00
08/30/2017 21:30,2,0.000,ALERT,213.51,300.87,60.007,1504143003,"201051344000853","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,832095.8,832095.8,20448,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143045,2414688.00
08/30/2017 21:30,2,0.000,ALERT,212.83,301.47,59.970,1504143003,"201051344000685","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,825232.4,825232.4,20466,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143047,2414689.00
08/30/2017 21:30,2,0.000,ALERT,212.61,300.87,59.996,1504143003,"201051344000917","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,821922.5,821922.5,20463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143048,2414690.00
08/30/2017 21:30,2,0.000,ALERT,212.61,301.47,60.039,1504143003,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,829971.5,829971.5,20443,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143050,2414691.00
08/30/2017 21:30,2,0.000,ALERT,212.61,300.27,60.002,1504143003,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,819002.5,819002.5,20435,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143052,2414692.00
08/30/2017 21:30,2,0.000,ALERT,211.93,300.27,59.965,1504143003,"274151322000088","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,1021624.0,1021624.0,20323,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143054,2414693.00
08/30/2017 21:30,2,0.000,ALERT,212.83,299.97,59.991,1504143003,"274151322000068","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,891286.0,891286.0,20752,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143056,2414694.00
08/30/2017 21:30,2,0.000,ALERT,212.16,301.47,59.970,1504143003,"201051344001135","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,814578.1,814578.1,20397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143058,2414695.00
08/30/2017 21:30,2,0.000,ALERT,212.83,301.77,60.007,1504143003,"201051344000594","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,834128.7,834128.7,20431,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143059,2414696.00
08/30/2017 21:30,2,0.000,ALERT,212.61,300.87,60.007,1504143003,"201051344001203","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,824708.7,824708.7,20464,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143061,2414697.00
08/30/2017 21:30,2,0.000,ALERT,212.38,301.17,59.996,1504143003,"274151322000054","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1037168.4,1037168.4,20294,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143063,2414698.00
08/30/2017 21:30,2,0.000,ALERT,213.29,300.87,60.002,1504143003,"201051344000867","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,818296.1,818296.1,20464,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143065,2414699.00
08/30/2017 21:30,2,0.000,ALERT,212.38,301.17,59.996,1504143003,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.37,0.0,0.0,0.000,821906.5,821906.5,20467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143067,2414700.00
08/30/2017 21:30,2,0.000,ALERT,212.83,301.17,59.996,1504143003,"201051344000900","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,840392.8,840392.8,20464,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143068,2414701.00
08/30/2017 21:30,2,0.000,ALERT,213.29,300.57,60.028,1504143003,"201051344000648","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,826481.2,826481.2,20432,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143070,2414702.00
08/30/2017 21:30,2,0.000,ALERT,213.06,301.47,60.002,1504143003,"201051344000569","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,841915.1,841915.1,20403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143072,2414703.00
08/30/2017 21:30,2,0.000,ALERT,213.06,301.47,59.965,1504143003,"201051344000983","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,832880.3,832880.3,20438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143074,2414704.00
08/30/2017 21:30,2,0.000,ALERT,213.06,300.87,59.991,1504143003,"201051344001158","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,816500.3,816500.3,20441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143076,2414705.00
08/30/2017 21:30,2,0.000,ALERT,213.51,301.47,59.975,1504143003,"201051344000576","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,831084.2,831084.2,20456,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143077,2414706.00
08/30/2017 21:30,2,0.000,ALERT,212.38,300.57,59.986,1504143003,"274151322000087","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,1012849.2,1012849.2,20563,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143079,2414707.00
08/30/2017 21:45,2,0.000,ALERT,213.29,300.57,59.986,1504143903,"201051344000645","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,829983.6,829983.6,20425,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143905,2414708.00
08/30/2017 21:45,2,0.000,ALERT,212.16,299.67,59.954,1504143903,"274151322000085","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,1031561.3,1031561.3,20315,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143907,2414709.00
08/30/2017 21:45,2,0.000,ALERT,213.51,300.27,60.018,1504143903,"201051344000633","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,817204.8,817204.8,20480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143909,2414710.00
08/30/2017 21:45,2,0.000,ALERT,212.83,300.27,59.975,1504143903,"201051344000469","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,821286.4,821286.4,20441,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143911,2414711.00
08/30/2017 21:45,2,0.000,ALERT,212.16,300.57,59.981,1504143903,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,815396.2,815396.2,20434,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143913,2414712.00
08/30/2017 21:45,2,0.000,ALERT,211.70,300.27,60.023,1504143903,"274151322000052","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,1075330.0,1075330.0,20313,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143915,2414713.00
08/30/2017 21:45,2,0.000,ALERT,212.38,301.17,60.007,1504143903,"201051344000585","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,829837.4,829837.4,20428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143916,2414714.00
08/30/2017 21:45,2,0.000,ALERT,212.16,301.17,59.981,1504143903,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,819818.3,819818.3,20475,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143918,2414715.00
08/30/2017 21:45,2,0.000,ALERT,212.83,301.77,59.981,1504143903,"201051344000582","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,808685.4,808685.4,20417,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143920,2414716.00
08/30/2017 21:45,2,0.000,ALERT,211.93,300.87,59.991,1504143903,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,829110.7,829110.7,20440,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143922,2414717.00
08/30/2017 21:45,2,0.000,ALERT,211.93,299.37,59.949,1504143903,"274151322000094","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,890310.4,890310.4,20743,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143923,2414718.00
08/30/2017 21:45,2,0.000,ALERT,212.83,301.47,59.991,1504143903,"201051344000579","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,839668.4,839668.4,20441,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143925,2414719.00
08/30/2017 21:45,2,0.000,ALERT,212.16,301.47,59.986,1504143903,"201051344000890","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,823245.4,823245.4,20440,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143927,2414720.00
08/30/2017 21:45,2,0.000,ALERT,212.38,300.57,59.949,1504143903,"201051344000438","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,825431.0,825431.0,20425,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143929,2414721.00
08/30/2017 21:45,2,0.000,ALERT,212.38,300.27,59.986,1504143903,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,730827.1,730827.1,20468,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143931,2414722.00
08/30/2017 21:45,2,0.000,ALERT,211.93,299.97,59.981,1504143903,"274151322000083","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,1064431.3,1064431.3,20330,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143932,2414723.00
08/30/2017 21:45,2,0.000,ALERT,212.61,299.97,60.007,1504143903,"274151322000076","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,1136779.2,1136779.2,20317,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143934,2414724.00
08/30/2017 21:45,2,0.000,ALERT,212.83,301.47,59.986,1504143903,"201051344000868","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,819593.2,819593.2,20454,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143936,2414725.00
08/30/2017 21:45,2,0.000,ALERT,211.93,300.87,59.981,1504143903,"274151322000095","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,1125803.1,1125803.1,20346,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143938,2414726.00
08/30/2017 21:45,2,0.000,ALERT,212.83,300.87,59.981,1504143903,"201051344000988","219011344069620",0.00,13.30,0,296.66,302.68,0.0,0.0,0.000,703045.6,703045.6,20419,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143940,2414727.00
08/30/2017 21:45,2,0.000,ALERT,212.16,300.57,59.981,1504143903,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,826649.8,826649.8,20423,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143941,2414728.00
08/30/2017 21:45,2,0.000,ALERT,212.83,300.87,59.986,1504143903,"201051344000458","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,830601.4,830601.4,20418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143943,2414729.00
08/30/2017 21:45,2,0.000,ALERT,213.51,300.87,59.991,1504143903,"201051344000853","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,832095.8,832095.8,20450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143945,2414730.00
08/30/2017 21:45,2,0.000,ALERT,212.61,300.87,60.018,1504143903,"201051344000685","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,825232.4,825232.4,20468,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143947,2414731.00
08/30/2017 21:45,2,0.000,ALERT,212.38,300.27,59.991,1504143903,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,821922.5,821922.5,20465,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143949,2414732.00
08/30/2017 21:45,2,0.000,ALERT,212.61,301.17,59.996,1504143903,"201051344001145","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,829971.5,829971.5,20445,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143950,2414733.00
08/30/2017 21:45,2,0.000,ALERT,212.38,300.27,59.959,1504143903,"201051344000651","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,819002.5,819002.5,20437,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143952,2414734.00
08/30/2017 21:45,2,0.000,ALERT,211.48,299.67,59.986,1504143903,"274151322000088","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1021624.0,1021624.0,20325,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143954,2414735.00
08/30/2017 21:45,2,0.000,ALERT,212.38,299.37,59.991,1504143903,"274151322000068","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,891286.0,891286.0,20754,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143956,2414736.00
08/30/2017 21:45,2,0.000,ALERT,212.16,300.87,59.996,1504143903,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,814578.1,814578.1,20399,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143958,2414737.00
08/30/2017 21:45,2,0.000,ALERT,212.61,301.47,60.039,1504143903,"201051344000594","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,834128.7,834128.7,20433,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143959,2414738.00
08/30/2017 21:45,2,0.000,ALERT,212.38,300.57,60.018,1504143903,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,824708.7,824708.7,20466,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143961,2414739.00
08/30/2017 21:45,2,0.000,ALERT,211.70,300.57,60.018,1504143903,"274151322000054","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,1037168.4,1037168.4,20296,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143963,2414740.00
08/30/2017 21:45,2,0.000,ALERT,213.06,300.57,60.007,1504143903,"201051344000867","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,818296.1,818296.1,20466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143965,2414741.00
08/30/2017 21:45,2,0.000,ALERT,212.38,300.87,59.996,1504143903,"201051344001093","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,821906.5,821906.5,20469,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143967,2414742.00
08/30/2017 21:45,2,0.000,ALERT,212.61,300.87,59.996,1504143903,"201051344000900","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,840392.8,840392.8,20466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143968,2414743.00
08/30/2017 21:45,2,0.000,ALERT,213.06,299.97,60.007,1504143903,"201051344000648","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,826481.2,826481.2,20434,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143970,2414744.00
08/30/2017 21:45,2,0.000,ALERT,212.83,301.17,60.007,1504143903,"201051344000569","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,841915.1,841915.1,20405,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504143972,2414745.00
08/30/2017 21:45,2,0.000,ALERT,212.61,300.57,60.007,1504143903,"201051344000983","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,832880.3,832880.3,20440,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143974,2414746.00
08/30/2017 21:45,2,0.000,ALERT,212.83,300.57,60.002,1504143903,"201051344001158","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,816500.3,816500.3,20443,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143976,2414747.00
08/30/2017 21:45,2,0.000,ALERT,213.29,301.17,60.023,1504143903,"201051344000576","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,831084.2,831084.2,20458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143978,2414748.00
08/30/2017 21:45,2,0.000,ALERT,211.93,299.37,59.975,1504143903,"274151322000087","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,1012849.2,1012849.2,20565,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504143980,2414749.00
08/30/2017 22:00,2,0.000,ALERT,213.29,301.17,59.986,1504144804,"201051344000645","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,829983.6,829983.6,20427,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504144806,2414750.00
08/30/2017 22:00,2,0.000,ALERT,212.38,300.57,59.981,1504144804,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,1031561.3,1031561.3,20317,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144808,2414751.00
08/30/2017 22:00,2,0.000,ALERT,213.51,300.87,59.986,1504144804,"201051344000633","219011344069620",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,817204.8,817204.8,20482,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144809,2414752.00
08/30/2017 22:00,2,0.000,ALERT,213.06,301.17,60.023,1504144804,"201051344000469","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,821286.4,821286.4,20443,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144811,2414753.00
08/30/2017 22:00,2,0.000,ALERT,212.16,301.17,59.996,1504144804,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,815396.2,815396.2,20436,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504144813,2414754.00
08/30/2017 22:00,2,0.000,ALERT,211.93,300.57,59.996,1504144804,"274151322000052","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,1075330.0,1075330.0,20315,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144815,2414755.00
08/30/2017 22:00,2,0.000,ALERT,212.61,301.47,60.002,1504144804,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,829837.4,829837.4,20430,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144816,2414756.00
08/30/2017 22:00,2,0.000,ALERT,212.38,301.47,59.996,1504144804,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,819818.3,819818.3,20477,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144818,2414757.00
08/30/2017 22:00,2,0.000,ALERT,212.83,301.77,59.996,1504144804,"201051344000582","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,808685.4,808685.4,20419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144820,2414758.00
08/30/2017 22:00,2,0.000,ALERT,211.93,301.17,60.002,1504144804,"201051344000955","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,829110.7,829110.7,20442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144822,2414759.00
08/30/2017 22:00,2,0.000,ALERT,212.38,300.27,60.002,1504144804,"274151322000094","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,890310.4,890310.4,20745,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144824,2414760.00
08/30/2017 22:00,2,0.000,ALERT,213.06,302.37,60.007,1504144804,"201051344000579","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,839668.4,839668.4,20443,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144825,2414761.00
08/30/2017 22:00,2,0.000,ALERT,212.38,301.47,60.002,1504144804,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,823245.4,823245.4,20442,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504144827,2414762.00
08/30/2017 22:00,2,0.000,ALERT,212.61,300.87,60.002,1504144804,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,825431.0,825431.0,20427,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504144829,2414763.00
08/30/2017 22:00,2,0.000,ALERT,212.61,300.27,59.996,1504144804,"201051344000417","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,730827.1,730827.1,20470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144831,2414764.00
08/30/2017 22:00,2,0.000,ALERT,212.38,301.17,60.002,1504144804,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,1064431.3,1064431.3,20332,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144833,2414765.00
08/30/2017 22:00,2,0.000,ALERT,212.83,300.27,59.986,1504144804,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,1136779.2,1136779.2,20319,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144835,2414766.00
08/30/2017 22:00,2,0.000,ALERT,213.06,302.07,60.007,1504144804,"201051344000868","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,819593.2,819593.2,20456,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144836,2414767.00
08/30/2017 22:00,2,0.000,ALERT,212.16,301.17,59.991,1504144804,"274151322000095","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,1125803.1,1125803.1,20348,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504144838,2414768.00
08/30/2017 22:00,2,0.000,ALERT,212.83,301.77,60.028,1504144804,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,703045.6,703045.6,20421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504144840,2414769.00
08/30/2017 22:00,2,0.000,ALERT,212.16,300.27,59.996,1504144804,"201051344001025","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,826649.8,826649.8,20425,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144842,2414770.00
08/30/2017 22:00,2,0.000,ALERT,213.06,301.77,59.954,1504144804,"201051344000458","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,830601.4,830601.4,20420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144844,2414771.00
08/30/2017 22:00,2,0.000,ALERT,213.51,301.47,60.034,1504144804,"201051344000853","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,832095.8,832095.8,20452,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504144845,2414772.00
08/30/2017 22:00,2,0.000,ALERT,212.61,300.87,59.996,1504144804,"201051344000685","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,825232.4,825232.4,20470,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144847,2414773.00
08/30/2017 22:00,2,0.000,ALERT,212.38,300.27,59.991,1504144804,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,821922.5,821922.5,20467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144849,2414774.00
08/30/2017 22:00,2,0.000,ALERT,212.61,301.47,60.002,1504144804,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,829971.5,829971.5,20447,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144851,2414775.00
