ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 22:00,2,0.000,ALERT,212.38,300.27,60.002,1504144804,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,819002.5,819002.5,20439,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144852,2414776.00
08/30/2017 22:00,2,0.000,ALERT,211.70,299.97,59.965,1504144804,"274151322000088","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1021624.0,1021624.0,20327,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144854,2414777.00
08/30/2017 22:00,2,0.000,ALERT,212.83,299.67,59.991,1504144804,"274151322000068","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,891286.0,891286.0,20756,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144856,2414778.00
08/30/2017 22:00,2,0.000,ALERT,211.93,300.57,60.002,1504144804,"201051344001135","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,814578.1,814578.1,20401,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144858,2414779.00
08/30/2017 22:00,2,0.000,ALERT,212.83,302.07,60.039,1504144804,"201051344000594","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,834128.7,834128.7,20435,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144860,2414780.00
08/30/2017 22:00,2,0.000,ALERT,212.61,300.57,59.996,1504144804,"201051344001203","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,824708.7,824708.7,20468,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144862,2414781.00
08/30/2017 22:00,2,0.000,ALERT,212.16,300.57,60.007,1504144804,"274151322000054","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,1037168.4,1037168.4,20298,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504144863,2414782.00
08/30/2017 22:00,2,0.000,ALERT,213.06,301.17,60.007,1504144804,"201051344000867","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,818296.1,818296.1,20468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504144865,2414783.00
08/30/2017 22:00,2,0.000,ALERT,212.38,300.87,60.007,1504144804,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,821906.5,821906.5,20471,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144867,2414784.00
08/30/2017 22:00,2,0.000,ALERT,213.06,301.47,60.028,1504144804,"201051344000900","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,840392.8,840392.8,20468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144869,2414785.00
08/30/2017 22:00,2,0.000,ALERT,213.29,300.57,60.028,1504144804,"201051344000648","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,826481.2,826481.2,20436,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144871,2414786.00
08/30/2017 22:00,2,0.000,ALERT,213.06,301.77,60.034,1504144804,"201051344000569","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,841915.1,841915.1,20407,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144873,2414787.00
08/30/2017 22:00,2,0.000,ALERT,213.06,301.77,60.002,1504144804,"201051344000983","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,832880.3,832880.3,20442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144874,2414788.00
08/30/2017 22:00,2,0.000,ALERT,213.06,301.17,59.996,1504144804,"201051344001158","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,816500.3,816500.3,20445,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144876,2414789.00
08/30/2017 22:00,2,0.000,ALERT,213.51,302.07,59.991,1504144804,"201051344000576","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,831084.2,831084.2,20460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144878,2414790.00
08/30/2017 22:00,2,0.000,ALERT,212.38,299.97,59.991,1504144804,"274151322000087","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,1012849.2,1012849.2,20567,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504144880,2414791.00
08/30/2017 22:15,2,0.000,ALERT,213.96,301.77,59.981,1504145703,"201051344000645","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,829983.6,829983.6,20429,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145705,2414792.00
08/30/2017 22:15,2,0.000,ALERT,213.06,301.77,60.018,1504145703,"274151322000085","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,1031561.3,1031561.3,20319,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145707,2414793.00
08/30/2017 22:15,2,0.000,ALERT,214.19,301.47,59.986,1504145703,"201051344000633","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,817204.8,817204.8,20484,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145709,2414794.00
08/30/2017 22:15,2,0.000,ALERT,213.51,301.77,60.002,1504145703,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,821286.4,821286.4,20445,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145711,2414795.00
08/30/2017 22:15,2,0.000,ALERT,212.61,301.77,60.012,1504145703,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,815396.2,815396.2,20438,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145713,2414796.00
08/30/2017 22:15,2,0.000,ALERT,212.38,301.77,59.981,1504145703,"274151322000052","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,1075330.0,1075330.0,20317,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145714,2414797.00
08/30/2017 22:15,2,0.000,ALERT,212.83,302.07,59.981,1504145703,"201051344000585","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,829837.4,829837.4,20432,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145716,2414798.00
08/30/2017 22:15,2,0.000,ALERT,212.83,302.37,59.981,1504145703,"201051344001230","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,819818.3,819818.3,20479,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145718,2414799.00
08/30/2017 22:15,2,0.000,ALERT,213.51,302.98,59.991,1504145703,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,808685.4,808685.4,20421,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145720,2414800.00
08/30/2017 22:15,2,0.000,ALERT,212.61,302.07,59.981,1504145703,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,829110.7,829110.7,20444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145722,2414801.00
08/30/2017 22:15,2,0.000,ALERT,213.06,301.17,59.986,1504145703,"274151322000094","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,890310.4,890310.4,20747,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145723,2414802.00
08/30/2017 22:15,2,0.000,ALERT,213.51,302.68,60.018,1504145703,"201051344000579","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,839668.4,839668.4,20445,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145725,2414803.00
08/30/2017 22:15,2,0.000,ALERT,212.83,302.68,59.949,1504145703,"201051344000890","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,823245.4,823245.4,20444,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145727,2414804.00
08/30/2017 22:15,2,0.000,ALERT,213.06,302.07,59.991,1504145703,"201051344000438","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,825431.0,825431.0,20429,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145729,2414805.00
08/30/2017 22:15,2,0.000,ALERT,213.06,301.47,60.028,1504145703,"201051344000417","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,730827.1,730827.1,20472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145730,2414806.00
08/30/2017 22:15,2,0.000,ALERT,213.06,302.07,59.991,1504145703,"274151322000083","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,1064431.3,1064431.3,20334,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145732,2414807.00
08/30/2017 22:15,2,0.000,ALERT,213.51,301.17,59.975,1504145703,"274151322000076","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,1136779.2,1136779.2,20321,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145734,2414808.00
08/30/2017 22:15,2,0.000,ALERT,213.51,302.68,59.986,1504145703,"201051344000868","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,819593.2,819593.2,20458,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145736,2414809.00
08/30/2017 22:15,2,0.000,ALERT,212.83,302.68,60.002,1504145703,"274151322000095","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,1125803.1,1125803.1,20350,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145738,2414810.00
08/30/2017 22:15,2,0.000,ALERT,213.29,302.07,59.996,1504145703,"201051344000988","219011344069620",0.00,13.00,0,297.26,303.28,0.0,0.0,0.000,703045.6,703045.6,20423,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145740,2414811.00
08/30/2017 22:15,2,0.000,ALERT,212.83,301.17,60.002,1504145703,"201051344001025","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,826649.8,826649.8,20427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145741,2414812.00
08/30/2017 22:15,2,0.000,ALERT,213.51,302.68,59.981,1504145703,"201051344000458","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,830601.4,830601.4,20422,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145743,2414813.00
08/30/2017 22:15,2,0.000,ALERT,214.19,302.07,59.991,1504145703,"201051344000853","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,832095.8,832095.8,20454,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145745,2414814.00
08/30/2017 22:15,2,0.000,ALERT,213.29,302.07,59.996,1504145703,"201051344000685","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,825232.4,825232.4,20472,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145747,2414815.00
08/30/2017 22:15,2,0.000,ALERT,213.06,301.77,60.002,1504145703,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,821922.5,821922.5,20469,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145748,2414816.00
08/30/2017 22:15,2,0.000,ALERT,213.29,302.37,60.007,1504145703,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,829971.5,829971.5,20449,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145750,2414817.00
08/30/2017 22:15,2,0.000,ALERT,213.06,301.47,60.002,1504145703,"201051344000651","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,819002.5,819002.5,20441,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145752,2414818.00
08/30/2017 22:15,2,0.000,ALERT,212.61,301.47,60.007,1504145703,"274151322000088","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,1021624.0,1021624.0,20329,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145754,2414819.00
08/30/2017 22:15,2,0.000,ALERT,213.51,300.87,60.007,1504145703,"274151322000068","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,891286.0,891286.0,20758,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145756,2414820.00
08/30/2017 22:15,2,0.000,ALERT,212.61,302.07,60.002,1504145703,"201051344001135","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,814578.1,814578.1,20403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145758,2414821.00
08/30/2017 22:15,2,0.000,ALERT,213.29,302.68,60.007,1504145703,"201051344000594","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,834128.7,834128.7,20437,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145760,2414822.00
08/30/2017 22:15,2,0.000,ALERT,213.06,301.77,60.002,1504145703,"201051344001203","219011344069620",0.00,12.70,0,299.07,305.08,0.0,0.0,0.000,824708.7,824708.7,20470,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145761,2414823.00
08/30/2017 22:15,2,0.000,ALERT,212.83,301.77,59.996,1504145703,"274151322000054","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,1037168.4,1037168.4,20300,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145763,2414824.00
08/30/2017 22:15,2,0.000,ALERT,213.74,301.77,60.012,1504145703,"201051344000867","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,818296.1,818296.1,20470,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145765,2414825.00
08/30/2017 22:15,2,0.000,ALERT,213.06,302.07,60.007,1504145703,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,821906.5,821906.5,20473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145767,2414826.00
08/30/2017 22:15,2,0.000,ALERT,213.51,302.07,59.981,1504145703,"201051344000900","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,840392.8,840392.8,20470,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145768,2414827.00
08/30/2017 22:15,2,0.000,ALERT,213.51,301.17,60.002,1504145703,"201051344000648","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,826481.2,826481.2,20438,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145770,2414828.00
08/30/2017 22:15,2,0.000,ALERT,213.51,302.37,60.007,1504145703,"201051344000569","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,841915.1,841915.1,20409,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504145772,2414829.00
08/30/2017 22:15,2,0.000,ALERT,213.51,302.37,60.007,1504145703,"201051344000983","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,832880.3,832880.3,20444,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145774,2414830.00
08/30/2017 22:15,2,0.000,ALERT,213.74,301.77,60.002,1504145703,"201051344001158","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,816500.3,816500.3,20447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145776,2414831.00
08/30/2017 22:15,2,0.000,ALERT,213.96,302.37,59.991,1504145703,"201051344000576","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,831084.2,831084.2,20462,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145778,2414832.00
08/30/2017 22:15,2,0.000,ALERT,213.06,300.57,60.002,1504145703,"274151322000087","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,1012849.2,1012849.2,20569,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504145780,2414833.00
08/30/2017 22:30,2,0.000,ALERT,213.96,301.77,60.028,1504146604,"201051344000645","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,829983.6,829983.6,20431,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504146606,2414834.00
08/30/2017 22:30,2,0.000,ALERT,212.83,301.47,59.996,1504146604,"274151322000085","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,1031561.3,1031561.3,20321,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146607,2414835.00
08/30/2017 22:30,2,0.000,ALERT,213.96,301.17,60.012,1504146604,"201051344000633","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,817204.8,817204.8,20486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146609,2414836.00
08/30/2017 22:30,2,0.000,ALERT,213.51,301.47,60.007,1504146604,"201051344000469","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,821286.4,821286.4,20447,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146611,2414837.00
08/30/2017 22:30,2,0.000,ALERT,212.61,301.77,60.034,1504146604,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,815396.2,815396.2,20440,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146613,2414838.00
08/30/2017 22:30,2,0.000,ALERT,212.61,302.07,60.018,1504146604,"274151322000052","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,1075330.0,1075330.0,20319,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146615,2414839.00
08/30/2017 22:30,2,0.000,ALERT,213.06,302.37,59.996,1504146604,"201051344000585","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,829837.4,829837.4,20434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146617,2414840.00
08/30/2017 22:30,2,0.000,ALERT,213.06,302.37,60.012,1504146604,"201051344001230","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,819818.3,819818.3,20481,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146619,2414841.00
08/30/2017 22:30,2,0.000,ALERT,213.51,303.28,59.970,1504146604,"201051344000582","219011344069620",0.00,12.70,0,301.17,304.18,0.0,0.0,0.000,808685.4,808685.4,20423,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504146620,2414842.00
08/30/2017 22:30,2,0.000,ALERT,212.83,302.37,60.012,1504146604,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,829110.7,829110.7,20446,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504146622,2414843.00
08/30/2017 22:30,2,0.000,ALERT,212.61,301.17,59.996,1504146604,"274151322000094","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,890310.4,890310.4,20749,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146624,2414844.00
08/30/2017 22:30,2,0.000,ALERT,213.51,302.37,60.002,1504146604,"201051344000579","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,839668.4,839668.4,20447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146626,2414845.00
08/30/2017 22:30,2,0.000,ALERT,213.06,302.98,60.034,1504146604,"201051344000890","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,823245.4,823245.4,20446,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146628,2414846.00
08/30/2017 22:30,2,0.000,ALERT,213.29,302.37,60.012,1504146604,"201051344000438","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,825431.0,825431.0,20431,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146629,2414847.00
08/30/2017 22:30,2,0.000,ALERT,213.29,301.77,60.012,1504146604,"201051344000417","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,730827.1,730827.1,20474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146631,2414848.00
08/30/2017 22:30,2,0.000,ALERT,212.61,301.77,60.002,1504146604,"274151322000083","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,1064431.3,1064431.3,20336,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504146633,2414849.00
08/30/2017 22:30,2,0.000,ALERT,213.29,301.17,60.007,1504146604,"274151322000076","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,1136779.2,1136779.2,20323,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146635,2414850.00
08/30/2017 22:30,2,0.000,ALERT,213.51,302.68,60.012,1504146604,"201051344000868","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,819593.2,819593.2,20460,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146637,2414851.00
08/30/2017 22:30,2,0.000,ALERT,212.83,302.68,60.002,1504146604,"274151322000095","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,1125803.1,1125803.1,20352,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146638,2414852.00
08/30/2017 22:30,2,0.000,ALERT,213.51,302.07,60.007,1504146604,"201051344000988","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,703045.6,703045.6,20425,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146640,2414853.00
08/30/2017 22:30,2,0.000,ALERT,213.06,301.77,60.007,1504146604,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,826649.8,826649.8,20429,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146642,2414854.00
08/30/2017 22:30,2,0.000,ALERT,213.51,302.37,60.007,1504146604,"201051344000458","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,830601.4,830601.4,20424,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146644,2414855.00
08/30/2017 22:30,2,0.000,ALERT,214.19,302.07,60.034,1504146604,"201051344000853","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,832095.8,832095.8,20456,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504146646,2414856.00
08/30/2017 22:30,2,0.000,ALERT,213.51,302.37,60.012,1504146604,"201051344000685","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,825232.4,825232.4,20474,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504146647,2414857.00
08/30/2017 22:30,2,0.000,ALERT,213.29,302.07,60.018,1504146604,"201051344000917","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,821922.5,821922.5,20471,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146649,2414858.00
08/30/2017 22:30,2,0.000,ALERT,213.51,302.68,60.028,1504146604,"201051344001145","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,829971.5,829971.5,20451,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146651,2414859.00
08/30/2017 22:30,2,0.000,ALERT,213.29,301.77,60.007,1504146604,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,819002.5,819002.5,20443,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504146653,2414860.00
08/30/2017 22:30,2,0.000,ALERT,212.61,301.17,59.996,1504146604,"274151322000088","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,1021624.0,1021624.0,20331,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146655,2414861.00
08/30/2017 22:30,2,0.000,ALERT,212.83,299.67,60.007,1504146604,"274151322000068","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,891286.0,891286.0,20760,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146656,2414862.00
08/30/2017 22:30,2,0.000,ALERT,212.83,302.37,60.012,1504146604,"201051344001135","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,814578.1,814578.1,20405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146658,2414863.00
08/30/2017 22:30,2,0.000,ALERT,213.29,302.98,60.002,1504146604,"201051344000594","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,834128.7,834128.7,20439,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146660,2414864.00
08/30/2017 22:30,2,0.000,ALERT,213.06,301.77,59.975,1504146604,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,824708.7,824708.7,20472,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146662,2414865.00
08/30/2017 22:30,2,0.000,ALERT,212.61,301.77,59.996,1504146604,"274151322000054","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,1037168.4,1037168.4,20302,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146663,2414866.00
08/30/2017 22:30,2,0.000,ALERT,213.74,302.07,60.034,1504146604,"201051344000867","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,818296.1,818296.1,20472,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146665,2414867.00
08/30/2017 22:30,2,0.000,ALERT,213.06,302.07,59.991,1504146604,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,821906.5,821906.5,20475,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146667,2414868.00
08/30/2017 22:30,2,0.000,ALERT,213.51,302.37,59.991,1504146604,"201051344000900","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,840392.8,840392.8,20472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146669,2414869.00
08/30/2017 22:30,2,0.000,ALERT,213.74,301.77,59.996,1504146604,"201051344000648","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,826481.2,826481.2,20440,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146671,2414870.00
08/30/2017 22:30,2,0.000,ALERT,213.74,302.98,60.007,1504146604,"201051344000569","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,841915.1,841915.1,20411,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146673,2414871.00
08/30/2017 22:30,2,0.000,ALERT,213.51,302.07,59.991,1504146604,"201051344000983","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,832880.3,832880.3,20446,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146675,2414872.00
08/30/2017 22:30,2,0.000,ALERT,213.74,301.77,59.959,1504146604,"201051344001158","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,816500.3,816500.3,20449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504146677,2414873.00
08/30/2017 22:30,2,0.000,ALERT,214.19,302.37,60.002,1504146604,"201051344000576","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,831084.2,831084.2,20464,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504146678,2414874.00
08/30/2017 22:30,2,0.000,ALERT,212.83,301.17,59.991,1504146604,"274151322000087","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,1012849.2,1012849.2,20571,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504146680,2414875.00
08/30/2017 22:45,2,0.000,ALERT,213.29,300.87,59.975,1504147504,"201051344000645","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,829983.6,829983.6,20433,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147506,2414876.00
08/30/2017 22:45,2,0.000,ALERT,212.61,301.17,59.996,1504147504,"274151322000085","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,1031561.3,1031561.3,20323,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147508,2414877.00
08/30/2017 22:45,2,0.000,ALERT,213.51,300.87,60.034,1504147504,"201051344000633","219011344069620",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,817204.8,817204.8,20488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147510,2414878.00
08/30/2017 22:45,2,0.000,ALERT,213.06,300.87,59.986,1504147504,"201051344000469","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,821286.4,821286.4,20449,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147511,2414879.00
08/30/2017 22:45,2,0.000,ALERT,213.06,302.68,59.986,1504147504,"201051344000646","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,815396.2,815396.2,20442,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147513,2414880.00
08/30/2017 22:45,2,0.000,ALERT,212.16,302.07,59.991,1504147504,"274151322000052","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,1075330.0,1075330.0,20321,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147515,2414881.00
08/30/2017 22:45,2,0.000,ALERT,213.51,302.98,59.986,1504147504,"201051344000585","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,829837.4,829837.4,20436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147517,2414882.00
08/30/2017 22:45,2,0.000,ALERT,213.29,303.28,60.002,1504147504,"201051344001230","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,819818.3,819818.3,20483,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147518,2414883.00
08/30/2017 22:45,2,0.000,ALERT,213.74,303.58,59.970,1504147504,"201051344000582","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,808685.4,808685.4,20425,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147520,2414884.00
08/30/2017 22:45,2,0.000,ALERT,213.06,302.68,59.970,1504147504,"201051344000955","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,829110.7,829110.7,20448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147522,2414885.00
08/30/2017 22:45,2,0.000,ALERT,212.38,300.57,60.007,1504147504,"274151322000094","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,890310.4,890310.4,20751,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147524,2414886.00
08/30/2017 22:45,2,0.000,ALERT,212.83,301.77,59.981,1504147504,"201051344000579","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,839668.4,839668.4,20449,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147526,2414887.00
08/30/2017 22:45,2,0.000,ALERT,213.29,303.28,59.965,1504147504,"201051344000890","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,823245.4,823245.4,20448,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147527,2414888.00
08/30/2017 22:45,2,0.000,ALERT,213.51,302.68,59.981,1504147504,"201051344000438","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,825431.0,825431.0,20433,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147529,2414889.00
08/30/2017 22:45,2,0.000,ALERT,213.74,302.68,59.986,1504147504,"201051344000417","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,730827.1,730827.1,20476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504147531,2414890.00
08/30/2017 22:45,2,0.000,ALERT,212.38,301.77,59.954,1504147504,"274151322000083","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,1064431.3,1064431.3,20338,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504147533,2414891.00
08/30/2017 22:45,2,0.000,ALERT,213.06,301.17,59.991,1504147504,"274151322000076","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,1136779.2,1136779.2,20325,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147535,2414892.00
08/30/2017 22:45,2,0.000,ALERT,213.06,301.77,59.986,1504147504,"201051344000868","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,819593.2,819593.2,20462,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147537,2414893.00
08/30/2017 22:45,2,0.000,ALERT,212.38,302.07,59.986,1504147504,"274151322000095","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,1125803.1,1125803.1,20354,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504147539,2414894.00
08/30/2017 22:45,2,0.000,ALERT,212.83,301.17,59.981,1504147504,"201051344000988","219011344069620",0.00,12.70,0,297.87,303.88,0.0,0.0,0.000,703045.6,703045.6,20427,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147540,2414895.00
08/30/2017 22:45,2,0.000,ALERT,213.06,302.07,59.986,1504147504,"201051344001025","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,826649.8,826649.8,20431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504147542,2414896.00
08/30/2017 22:45,2,0.000,ALERT,212.83,301.47,59.986,1504147504,"201051344000458","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,830601.4,830601.4,20426,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147544,2414897.00
08/30/2017 22:45,2,0.000,ALERT,213.51,301.17,59.986,1504147504,"201051344000853","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,832095.8,832095.8,20458,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147546,2414898.00
08/30/2017 22:45,2,0.000,ALERT,213.74,302.68,59.986,1504147504,"201051344000685","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,825232.4,825232.4,20476,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147548,2414899.00
08/30/2017 22:45,2,0.000,ALERT,213.51,302.37,59.975,1504147504,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,821922.5,821922.5,20473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147549,2414900.00
08/30/2017 22:45,2,0.000,ALERT,213.74,303.28,59.949,1504147504,"201051344001145","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,829971.5,829971.5,20453,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147551,2414901.00
08/30/2017 22:45,2,0.000,ALERT,213.51,302.07,59.975,1504147504,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,819002.5,819002.5,20445,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147553,2414902.00
08/30/2017 22:45,2,0.000,ALERT,212.16,301.47,59.944,1504147504,"274151322000088","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,1021624.0,1021624.0,20333,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504147555,2414903.00
08/30/2017 22:45,2,0.000,ALERT,213.06,300.57,59.944,1504147504,"274151322000068","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,891286.0,891286.0,20762,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147557,2414904.00
08/30/2017 22:45,2,0.000,ALERT,213.06,302.98,59.970,1504147504,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,814578.1,814578.1,20407,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147558,2414905.00
08/30/2017 22:45,2,0.000,ALERT,212.83,301.77,59.981,1504147504,"201051344000594","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,834128.7,834128.7,20441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147560,2414906.00
08/30/2017 22:45,2,0.000,ALERT,213.51,302.68,59.944,1504147504,"201051344001203","219011344069620",0.00,12.30,0,300.27,306.28,0.0,0.0,0.000,824708.7,824708.7,20474,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147562,2414907.00
08/30/2017 22:45,2,0.000,ALERT,212.38,302.07,59.965,1504147504,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,1037168.4,1037168.4,20304,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147564,2414908.00
08/30/2017 22:45,2,0.000,ALERT,213.06,300.87,59.975,1504147504,"201051344000867","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,818296.1,818296.1,20474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147565,2414909.00
08/30/2017 22:45,2,0.000,ALERT,213.29,302.68,59.975,1504147504,"201051344001093","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,821906.5,821906.5,20477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504147567,2414910.00
08/30/2017 22:45,2,0.000,ALERT,212.83,301.47,59.970,1504147504,"201051344000900","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,840392.8,840392.8,20474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147569,2414911.00
08/30/2017 22:45,2,0.000,ALERT,213.06,300.57,59.949,1504147504,"201051344000648","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,826481.2,826481.2,20442,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147571,2414912.00
08/30/2017 22:45,2,0.000,ALERT,213.06,301.77,59.970,1504147504,"201051344000569","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,841915.1,841915.1,20413,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147573,2414913.00
08/30/2017 22:45,2,0.000,ALERT,213.06,301.47,59.970,1504147504,"201051344000983","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,832880.3,832880.3,20448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147574,2414914.00
08/30/2017 22:45,2,0.000,ALERT,213.06,300.87,59.970,1504147504,"201051344001158","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,816500.3,816500.3,20451,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147576,2414915.00
08/30/2017 22:45,2,0.000,ALERT,213.51,301.77,59.933,1504147504,"201051344000576","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,831084.2,831084.2,20466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504147578,2414916.00
08/30/2017 22:45,2,0.000,ALERT,212.61,301.47,59.965,1504147504,"274151322000087","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,1012849.2,1012849.2,20573,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504147580,2414917.00
08/30/2017 23:00,2,0.000,ALERT,212.38,299.67,60.002,1504148403,"201051344000645","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,829983.6,829983.6,20435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148405,2414918.00
08/30/2017 23:00,2,0.000,ALERT,211.70,299.97,60.002,1504148403,"274151322000085","219011344069620",0.00,12.70,0,297.26,303.58,0.0,0.0,0.000,1031561.3,1031561.3,20325,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148407,2414919.00
