ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2017 23:00,2,0.000,ALERT,212.38,299.67,60.002,1504148403,"201051344000633","219011344069620",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,817204.8,817204.8,20490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148409,2414920.00
08/30/2017 23:00,2,0.000,ALERT,211.93,299.97,60.012,1504148403,"201051344000469","219011344069620",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,821286.4,821286.4,20451,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148410,2414921.00
08/30/2017 23:00,2,0.000,ALERT,211.93,301.17,60.012,1504148403,"201051344000646","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,815396.2,815396.2,20444,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148412,2414922.00
08/30/2017 23:00,2,0.000,ALERT,211.25,299.67,59.970,1504148403,"274151322000052","219011344069620",0.00,13.00,0,296.66,304.18,0.0,0.0,0.000,1075330.0,1075330.0,20323,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148414,2414923.00
08/30/2017 23:00,2,0.000,ALERT,212.38,301.47,60.012,1504148403,"201051344000585","219011344069620",0.00,12.30,0,298.77,304.48,0.0,0.0,0.000,829837.4,829837.4,20438,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148416,2414924.00
08/30/2017 23:00,2,0.000,ALERT,212.16,301.47,59.981,1504148403,"201051344001230","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,819818.3,819818.3,20485,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148418,2414925.00
08/30/2017 23:00,2,0.000,ALERT,212.61,302.07,60.018,1504148403,"201051344000582","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,808685.4,808685.4,20427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148419,2414926.00
08/30/2017 23:00,2,0.000,ALERT,211.70,301.47,60.018,1504148403,"201051344000955","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,829110.7,829110.7,20450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148421,2414927.00
08/30/2017 23:00,2,0.000,ALERT,211.48,299.07,59.986,1504148403,"274151322000094","219011344069620",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,890310.4,890310.4,20753,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148423,2414928.00
08/30/2017 23:00,2,0.000,ALERT,211.93,300.87,60.012,1504148403,"201051344000579","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,839668.4,839668.4,20451,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148425,2414929.00
08/30/2017 23:00,2,0.000,ALERT,211.93,301.77,60.012,1504148403,"201051344000890","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,823245.4,823245.4,20450,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148427,2414930.00
08/30/2017 23:00,2,0.000,ALERT,212.16,301.17,59.996,1504148403,"201051344000438","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,825431.0,825431.0,20435,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148428,2414931.00
08/30/2017 23:00,2,0.000,ALERT,212.16,300.87,60.002,1504148403,"201051344000417","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,730827.1,730827.1,20478,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148430,2414932.00
08/30/2017 23:00,2,0.000,ALERT,211.48,300.87,60.028,1504148403,"274151322000083","219011344069620",0.00,12.70,0,297.26,304.48,0.0,0.0,0.000,1064431.3,1064431.3,20340,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148432,2414933.00
08/30/2017 23:00,2,0.000,ALERT,212.16,299.67,59.975,1504148403,"274151322000076","219011344069620",0.00,13.00,0,296.96,303.58,0.0,0.0,0.000,1136779.2,1136779.2,20327,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148434,2414934.00
08/30/2017 23:00,2,0.000,ALERT,211.70,300.57,60.012,1504148403,"201051344000868","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,819593.2,819593.2,20464,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148436,2414935.00
08/30/2017 23:00,2,0.000,ALERT,211.48,300.57,60.012,1504148403,"274151322000095","219011344069620",0.00,12.30,0,298.17,304.78,0.0,0.0,0.000,1125803.1,1125803.1,20356,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148437,2414936.00
08/30/2017 23:00,2,0.000,ALERT,211.70,299.67,59.996,1504148403,"201051344000988","219011344069620",0.00,12.70,0,295.46,302.68,0.0,0.0,0.000,703045.6,703045.6,20429,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148439,2414937.00
08/30/2017 23:00,2,0.000,ALERT,211.93,300.57,59.986,1504148403,"201051344001025","219011344069620",0.00,11.70,0,298.77,304.78,0.0,0.0,0.000,826649.8,826649.8,20433,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148441,2414938.00
08/30/2017 23:00,2,0.000,ALERT,211.70,299.97,60.018,1504148403,"201051344000458","219011344069620",0.00,13.30,0,297.57,303.58,0.0,0.0,0.000,830601.4,830601.4,20428,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148443,2414939.00
08/30/2017 23:00,2,0.000,ALERT,212.38,299.97,60.039,1504148403,"201051344000853","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,832095.8,832095.8,20460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148445,2414940.00
08/30/2017 23:00,2,0.000,ALERT,212.38,301.17,59.991,1504148403,"201051344000685","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,825232.4,825232.4,20478,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148446,2414941.00
08/30/2017 23:00,2,0.000,ALERT,212.16,300.27,59.991,1504148403,"201051344000917","219011344069620",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,821922.5,821922.5,20475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148448,2414942.00
08/30/2017 23:00,2,0.000,ALERT,212.38,301.47,60.007,1504148403,"201051344001145","219011344069620",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,829971.5,829971.5,20455,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148450,2414943.00
08/30/2017 23:00,2,0.000,ALERT,212.16,300.27,59.996,1504148403,"201051344000651","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,819002.5,819002.5,20447,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148452,2414944.00
08/30/2017 23:00,2,0.000,ALERT,211.03,299.97,59.996,1504148403,"274151322000088","219011344069620",0.00,13.00,0,296.96,303.58,0.0,0.0,0.000,1021624.0,1021624.0,20335,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148453,2414945.00
08/30/2017 23:00,2,0.000,ALERT,212.16,299.07,59.981,1504148403,"274151322000068","219011344069620",0.00,13.70,0,296.36,302.68,0.0,0.0,0.000,891286.0,891286.0,20764,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148455,2414946.00
08/30/2017 23:00,2,0.000,ALERT,211.70,300.87,60.002,1504148403,"201051344001135","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,814578.1,814578.1,20409,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148457,2414947.00
08/30/2017 23:00,2,0.000,ALERT,211.48,300.57,59.996,1504148403,"201051344000594","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,834128.7,834128.7,20443,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148459,2414948.00
08/30/2017 23:00,2,0.000,ALERT,212.16,300.87,60.002,1504148403,"201051344001203","219011344069620",0.00,12.00,0,299.37,305.98,0.0,0.0,0.000,824708.7,824708.7,20476,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148461,2414949.00
08/30/2017 23:00,2,0.000,ALERT,211.48,300.27,60.023,1504148403,"274151322000054","219011344069620",0.00,13.30,0,296.66,304.18,0.0,0.0,0.000,1037168.4,1037168.4,20306,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148463,2414950.00
08/30/2017 23:00,2,0.000,ALERT,212.16,299.67,60.007,1504148403,"201051344000867","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,818296.1,818296.1,20476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148465,2414951.00
08/30/2017 23:00,2,0.000,ALERT,212.16,301.17,59.986,1504148403,"201051344001093","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,821906.5,821906.5,20479,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148466,2414952.00
08/30/2017 23:00,2,0.000,ALERT,211.70,299.97,60.007,1504148403,"201051344000900","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,840392.8,840392.8,20476,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148468,2414953.00
08/30/2017 23:00,2,0.000,ALERT,212.16,299.37,60.007,1504148403,"201051344000648","219011344069620",0.00,12.00,0,296.96,302.98,0.0,0.0,0.000,826481.2,826481.2,20444,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148470,2414954.00
08/30/2017 23:00,2,0.000,ALERT,211.93,300.57,60.007,1504148403,"201051344000569","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,841915.1,841915.1,20415,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504148472,2414955.00
08/30/2017 23:00,2,0.000,ALERT,211.93,300.27,60.007,1504148403,"201051344000983","219011344069620",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,832880.3,832880.3,20450,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148474,2414956.00
08/30/2017 23:00,2,0.000,ALERT,211.93,299.97,60.002,1504148403,"201051344001158","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,816500.3,816500.3,20453,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148476,2414957.00
08/30/2017 23:00,2,0.000,ALERT,212.38,300.57,59.981,1504148403,"201051344000576","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,831084.2,831084.2,20468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148477,2414958.00
08/30/2017 23:00,2,0.000,ALERT,211.48,299.07,59.991,1504148403,"274151322000087","219011344069620",0.00,13.70,0,296.36,303.28,0.0,0.0,0.000,1012849.2,1012849.2,20575,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504148479,2414959.00
08/30/2017 23:15,2,0.000,ALERT,212.38,299.07,59.986,1504149303,"201051344000645","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,829983.6,829983.6,20437,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149305,2414960.00
08/30/2017 23:15,2,0.000,ALERT,211.48,299.37,59.975,1504149303,"274151322000085","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1031561.3,1031561.3,20327,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149307,2414961.00
08/30/2017 23:15,2,0.000,ALERT,212.61,299.07,59.996,1504149303,"201051344000633","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,817204.8,817204.8,20492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149308,2414962.00
08/30/2017 23:15,2,0.000,ALERT,211.93,299.07,59.986,1504149303,"201051344000469","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,821286.4,821286.4,20453,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149310,2414963.00
08/30/2017 23:15,2,0.000,ALERT,211.93,301.47,59.986,1504149303,"201051344000646","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,815396.2,815396.2,20446,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149312,2414964.00
08/30/2017 23:15,2,0.000,ALERT,211.25,299.67,59.981,1504149303,"274151322000052","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,1075330.0,1075330.0,20325,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149314,2414965.00
08/30/2017 23:15,2,0.000,ALERT,212.38,301.47,59.981,1504149303,"201051344000585","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,829837.4,829837.4,20440,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149316,2414966.00
08/30/2017 23:15,2,0.000,ALERT,212.16,301.77,59.970,1504149303,"201051344001230","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,819818.3,819818.3,20487,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149318,2414967.00
08/30/2017 23:15,2,0.000,ALERT,212.61,302.37,59.975,1504149303,"201051344000582","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,808685.4,808685.4,20429,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149320,2414968.00
08/30/2017 23:15,2,0.000,ALERT,211.70,301.47,59.981,1504149303,"201051344000955","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,829110.7,829110.7,20452,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149321,2414969.00
08/30/2017 23:15,2,0.000,ALERT,211.48,298.77,59.944,1504149303,"274151322000094","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,890310.4,890310.4,20755,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149323,2414970.00
08/30/2017 23:15,2,0.000,ALERT,211.93,299.97,59.981,1504149303,"201051344000579","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,839668.4,839668.4,20453,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149325,2414971.00
08/30/2017 23:15,2,0.000,ALERT,212.16,301.77,59.981,1504149303,"201051344000890","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,823245.4,823245.4,20452,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149327,2414972.00
08/30/2017 23:15,2,0.000,ALERT,212.38,301.47,59.965,1504149303,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,825431.0,825431.0,20437,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149329,2414973.00
08/30/2017 23:15,2,0.000,ALERT,212.38,300.87,59.970,1504149303,"201051344000417","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,730827.1,730827.1,20480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149330,2414974.00
08/30/2017 23:15,2,0.000,ALERT,211.48,299.07,59.970,1504149303,"274151322000083","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,1064431.3,1064431.3,20342,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149332,2414975.00
08/30/2017 23:15,2,0.000,ALERT,211.93,299.67,59.928,1504149303,"274151322000076","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1136779.2,1136779.2,20329,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149334,2414976.00
08/30/2017 23:15,2,0.000,ALERT,211.70,299.97,59.959,1504149303,"201051344000868","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,819593.2,819593.2,20466,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149336,2414977.00
08/30/2017 23:15,2,0.000,ALERT,211.48,300.27,59.959,1504149303,"274151322000095","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1125803.1,1125803.1,20358,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149337,2414978.00
08/30/2017 23:15,2,0.000,ALERT,211.70,299.37,59.959,1504149303,"201051344000988","219011344069620",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,703045.6,703045.6,20431,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149339,2414979.00
08/30/2017 23:15,2,0.000,ALERT,211.93,300.57,59.965,1504149303,"201051344001025","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,826649.8,826649.8,20435,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149341,2414980.00
08/30/2017 23:15,2,0.000,ALERT,211.70,299.37,59.959,1504149303,"201051344000458","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,830601.4,830601.4,20430,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149343,2414981.00
08/30/2017 23:15,2,0.000,ALERT,212.61,299.37,59.959,1504149303,"201051344000853","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,832095.8,832095.8,20462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149345,2414982.00
08/30/2017 23:15,2,0.000,ALERT,212.38,301.47,59.917,1504149303,"201051344000685","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,825232.4,825232.4,20480,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149347,2414983.00
08/30/2017 23:15,2,0.000,ALERT,212.16,300.87,59.954,1504149303,"201051344000917","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,821922.5,821922.5,20477,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149348,2414984.00
08/30/2017 23:15,2,0.000,ALERT,212.61,301.77,59.965,1504149303,"201051344001145","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,829971.5,829971.5,20457,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149350,2414985.00
08/30/2017 23:15,2,0.000,ALERT,212.38,300.87,59.965,1504149303,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,819002.5,819002.5,20449,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149352,2414986.00
08/30/2017 23:15,2,0.000,ALERT,211.25,299.67,59.954,1504149303,"274151322000088","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1021624.0,1021624.0,20337,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149354,2414987.00
08/30/2017 23:15,2,0.000,ALERT,211.93,298.47,59.928,1504149303,"274151322000068","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,891286.0,891286.0,20766,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149355,2414988.00
08/30/2017 23:15,2,0.000,ALERT,211.70,301.17,59.944,1504149303,"201051344001135","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,814578.1,814578.1,20411,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149357,2414989.00
08/30/2017 23:15,2,0.000,ALERT,211.70,300.27,59.965,1504149303,"201051344000594","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,834128.7,834128.7,20445,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149359,2414990.00
08/30/2017 23:15,2,0.000,ALERT,212.16,301.17,59.959,1504149303,"201051344001203","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,824708.7,824708.7,20478,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149361,2414991.00
08/30/2017 23:15,2,0.000,ALERT,211.25,299.97,59.954,1504149303,"274151322000054","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1037168.4,1037168.4,20308,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149363,2414992.00
08/30/2017 23:15,2,0.000,ALERT,212.16,299.37,59.965,1504149303,"201051344000867","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,818296.1,818296.1,20478,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149364,2414993.00
08/30/2017 23:15,2,0.000,ALERT,212.16,301.47,59.991,1504149303,"201051344001093","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,821906.5,821906.5,20481,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149366,2414994.00
08/30/2017 23:15,2,0.000,ALERT,211.93,299.67,59.970,1504149303,"201051344000900","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,840392.8,840392.8,20478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149368,2414995.00
08/30/2017 23:15,2,0.000,ALERT,212.16,299.07,59.970,1504149303,"201051344000648","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,826481.2,826481.2,20446,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149370,2414996.00
08/30/2017 23:15,2,0.000,ALERT,211.93,299.97,59.975,1504149303,"201051344000569","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,841915.1,841915.1,20417,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149372,2414997.00
08/30/2017 23:15,2,0.000,ALERT,211.93,299.67,59.986,1504149303,"201051344000983","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,832880.3,832880.3,20452,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149373,2414998.00
08/30/2017 23:15,2,0.000,ALERT,211.93,299.37,59.954,1504149303,"201051344001158","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,816500.3,816500.3,20455,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504149375,2414999.00
08/30/2017 23:15,2,0.000,ALERT,212.38,299.97,59.970,1504149303,"201051344000576","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,831084.2,831084.2,20470,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149377,2415000.00
08/30/2017 23:15,2,0.000,ALERT,211.48,298.47,59.965,1504149303,"274151322000087","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1012849.2,1012849.2,20577,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504149379,2415001.00
08/30/2017 23:30,2,0.000,ALERT,212.83,300.57,59.949,1504150203,"201051344000645","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,829983.6,829983.6,20439,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150205,2415002.00
08/30/2017 23:30,2,0.000,ALERT,212.38,301.17,59.991,1504150203,"274151322000085","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1031561.3,1031561.3,20329,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150207,2415003.00
08/30/2017 23:30,2,0.000,ALERT,213.06,300.57,59.922,1504150203,"201051344000633","219011344069620",0.00,11.70,0,295.46,301.47,0.0,0.0,0.000,817204.8,817204.8,20494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150208,2415004.00
08/30/2017 23:30,2,0.000,ALERT,212.38,300.57,59.986,1504150203,"201051344000469","219011344069620",0.00,11.30,0,296.36,301.77,0.0,0.0,0.000,821286.4,821286.4,20455,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150210,2415005.00
08/30/2017 23:30,2,0.000,ALERT,212.38,302.07,59.970,1504150203,"201051344000646","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,815396.2,815396.2,20448,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150212,2415006.00
08/30/2017 23:30,2,0.000,ALERT,211.93,301.77,59.965,1504150203,"274151322000052","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,1075330.0,1075330.0,20327,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150214,2415007.00
08/30/2017 23:30,2,0.000,ALERT,213.06,302.68,59.970,1504150203,"201051344000585","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,829837.4,829837.4,20442,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150216,2415008.00
08/30/2017 23:30,2,0.000,ALERT,212.83,302.68,59.981,1504150203,"201051344001230","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,819818.3,819818.3,20489,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150217,2415009.00
08/30/2017 23:30,2,0.000,ALERT,213.29,303.28,59.975,1504150203,"201051344000582","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,808685.4,808685.4,20431,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504150219,2415010.00
08/30/2017 23:30,2,0.000,ALERT,212.38,302.37,59.986,1504150203,"201051344000955","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,829110.7,829110.7,20454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150221,2415011.00
08/30/2017 23:30,2,0.000,ALERT,212.16,300.27,59.975,1504150203,"274151322000094","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,890310.4,890310.4,20757,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150223,2415012.00
08/30/2017 23:30,2,0.000,ALERT,212.38,301.47,59.986,1504150203,"201051344000579","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,839668.4,839668.4,20455,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150225,2415013.00
08/30/2017 23:30,2,0.000,ALERT,212.83,302.98,59.986,1504150203,"201051344000890","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,823245.4,823245.4,20454,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150226,2415014.00
08/30/2017 23:30,2,0.000,ALERT,212.83,302.37,59.991,1504150203,"201051344000438","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,825431.0,825431.0,20439,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150228,2415015.00
08/30/2017 23:30,2,0.000,ALERT,213.06,301.77,59.991,1504150203,"201051344000417","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,730827.1,730827.1,20482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504150230,2415016.00
08/30/2017 23:30,2,0.000,ALERT,212.16,300.87,59.965,1504150203,"274151322000083","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1064431.3,1064431.3,20344,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150232,2415017.00
08/30/2017 23:30,2,0.000,ALERT,212.61,300.87,59.981,1504150203,"274151322000076","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1136779.2,1136779.2,20331,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150234,2415018.00
08/30/2017 23:30,2,0.000,ALERT,212.38,301.47,59.991,1504150203,"201051344000868","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,819593.2,819593.2,20468,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150236,2415019.00
08/30/2017 23:30,2,0.000,ALERT,211.93,301.77,59.970,1504150203,"274151322000095","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1125803.1,1125803.1,20360,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150238,2415020.00
08/30/2017 23:30,2,0.000,ALERT,212.38,300.87,59.996,1504150203,"201051344000988","219011344069620",0.00,12.30,0,294.86,301.77,0.0,0.0,0.000,703045.6,703045.6,20433,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504150240,2415021.00
08/30/2017 23:30,2,0.000,ALERT,212.61,301.47,59.996,1504150203,"201051344001025","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,826649.8,826649.8,20437,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150242,2415022.00
08/30/2017 23:30,2,0.000,ALERT,212.38,301.17,59.996,1504150203,"201051344000458","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,830601.4,830601.4,20432,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504150244,2415023.00
08/30/2017 23:30,2,0.000,ALERT,213.06,300.57,59.991,1504150203,"201051344000853","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,832095.8,832095.8,20464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150245,2415024.00
08/30/2017 23:30,2,0.000,ALERT,213.06,302.37,59.996,1504150203,"201051344000685","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,825232.4,825232.4,20482,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150247,2415025.00
08/30/2017 23:30,2,0.000,ALERT,213.06,302.07,60.012,1504150203,"201051344000917","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,821922.5,821922.5,20479,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150249,2415026.00
08/30/2017 23:30,2,0.000,ALERT,213.29,302.68,59.996,1504150203,"201051344001145","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,829971.5,829971.5,20459,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150251,2415027.00
08/30/2017 23:30,2,0.000,ALERT,213.06,301.77,59.996,1504150203,"201051344000651","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,819002.5,819002.5,20451,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150252,2415028.00
08/30/2017 23:30,2,0.000,ALERT,211.93,300.57,59.981,1504150203,"274151322000088","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1021624.0,1021624.0,20339,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150254,2415029.00
08/30/2017 23:30,2,0.000,ALERT,212.83,300.57,59.959,1504150203,"274151322000068","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,891286.0,891286.0,20768,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150256,2415030.00
08/30/2017 23:30,2,0.000,ALERT,212.61,302.37,60.007,1504150203,"201051344001135","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,814578.1,814578.1,20413,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150258,2415031.00
08/30/2017 23:30,2,0.000,ALERT,212.16,301.77,59.986,1504150203,"201051344000594","219011344069620",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,834128.7,834128.7,20447,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150260,2415032.00
08/30/2017 23:30,2,0.000,ALERT,213.06,302.37,59.991,1504150203,"201051344001203","219011344069620",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,824708.7,824708.7,20480,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150261,2415033.00
08/30/2017 23:30,2,0.000,ALERT,211.93,301.17,59.991,1504150203,"274151322000054","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,1037168.4,1037168.4,20310,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150263,2415034.00
08/30/2017 23:30,2,0.000,ALERT,212.61,300.87,59.970,1504150203,"201051344000867","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,818296.1,818296.1,20480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150265,2415035.00
08/30/2017 23:30,2,0.000,ALERT,212.83,302.68,59.981,1504150203,"201051344001093","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,821906.5,821906.5,20483,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504150267,2415036.00
08/30/2017 23:30,2,0.000,ALERT,212.38,301.17,59.981,1504150203,"201051344000900","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,840392.8,840392.8,20480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504150269,2415037.00
08/30/2017 23:30,2,0.000,ALERT,212.61,300.87,59.986,1504150203,"201051344000648","219011344069620",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,826481.2,826481.2,20448,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150271,2415038.00
08/30/2017 23:30,2,0.000,ALERT,212.38,301.47,59.986,1504150203,"201051344000569","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,841915.1,841915.1,20419,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150272,2415039.00
08/30/2017 23:30,2,0.000,ALERT,212.38,301.17,59.986,1504150203,"201051344000983","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,832880.3,832880.3,20454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150274,2415040.00
08/30/2017 23:30,2,0.000,ALERT,212.61,300.87,59.981,1504150203,"201051344001158","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,816500.3,816500.3,20457,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504150276,2415041.00
08/30/2017 23:30,2,0.000,ALERT,212.83,301.47,59.991,1504150203,"201051344000576","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,831084.2,831084.2,20472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150278,2415042.00
08/30/2017 23:30,2,0.000,ALERT,212.16,299.97,59.981,1504150203,"274151322000087","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1012849.2,1012849.2,20579,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504150280,2415043.00
08/30/2017 23:45,2,0.000,ALERT,212.83,301.17,60.002,1504151103,"201051344000645","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,829983.6,829983.6,20441,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151105,2415044.00
08/30/2017 23:45,2,0.000,ALERT,212.38,301.77,59.991,1504151103,"274151322000085","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1031561.3,1031561.3,20331,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151107,2415045.00
08/30/2017 23:45,2,0.000,ALERT,213.06,301.47,60.002,1504151103,"201051344000633","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,817204.8,817204.8,20496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151108,2415046.00
08/30/2017 23:45,2,0.000,ALERT,212.61,301.47,60.002,1504151103,"201051344000469","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,821286.4,821286.4,20457,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151110,2415047.00
08/30/2017 23:45,2,0.000,ALERT,212.61,302.07,59.970,1504151103,"201051344000646","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,815396.2,815396.2,20450,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151112,2415048.00
08/30/2017 23:45,2,0.000,ALERT,212.16,300.87,60.007,1504151103,"274151322000052","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1075330.0,1075330.0,20329,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151114,2415049.00
08/30/2017 23:45,2,0.000,ALERT,213.29,302.37,60.002,1504151103,"201051344000585","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,829837.4,829837.4,20444,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151116,2415050.00
08/30/2017 23:45,2,0.000,ALERT,213.06,302.68,59.996,1504151103,"201051344001230","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,819818.3,819818.3,20491,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151117,2415051.00
08/30/2017 23:45,2,0.000,ALERT,213.51,302.98,60.002,1504151103,"201051344000582","219011344069620",0.00,11.30,0,301.47,304.78,0.0,0.0,0.000,808685.4,808685.4,20433,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151119,2415052.00
08/30/2017 23:45,2,0.000,ALERT,212.83,302.37,59.996,1504151103,"201051344000955","219011344069620",0.00,11.70,0,300.87,303.88,0.0,0.0,0.000,829110.7,829110.7,20456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151121,2415053.00
08/30/2017 23:45,2,0.000,ALERT,212.38,301.17,59.975,1504151103,"274151322000094","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,890310.4,890310.4,20759,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151123,2415054.00
08/30/2017 23:45,2,0.000,ALERT,212.61,302.07,59.991,1504151103,"201051344000579","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,839668.4,839668.4,20457,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151124,2415055.00
08/30/2017 23:45,2,0.000,ALERT,212.83,302.68,60.002,1504151103,"201051344000890","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,823245.4,823245.4,20456,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504151126,2415056.00
08/30/2017 23:45,2,0.000,ALERT,213.29,302.37,60.007,1504151103,"201051344000438","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,825431.0,825431.0,20441,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151128,2415057.00
08/30/2017 23:45,2,0.000,ALERT,213.29,301.77,60.007,1504151103,"201051344000417","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,730827.1,730827.1,20484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151130,2415058.00
08/30/2017 23:45,2,0.000,ALERT,212.38,301.17,60.007,1504151103,"274151322000083","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1064431.3,1064431.3,20346,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151132,2415059.00
08/30/2017 23:45,2,0.000,ALERT,212.83,301.17,60.002,1504151103,"274151322000076","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1136779.2,1136779.2,20333,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151134,2415060.00
08/30/2017 23:45,2,0.000,ALERT,212.61,302.07,60.002,1504151103,"201051344000868","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,819593.2,819593.2,20470,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151135,2415061.00
08/30/2017 23:45,2,0.000,ALERT,212.16,302.07,60.002,1504151103,"274151322000095","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,1125803.1,1125803.1,20362,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151137,2415062.00
08/30/2017 23:45,2,0.000,ALERT,212.38,301.47,60.002,1504151103,"201051344000988","219011344069620",0.00,12.00,0,296.66,302.68,0.0,0.0,0.000,703045.6,703045.6,20435,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151139,2415063.00
08/30/2017 23:45,2,0.000,ALERT,212.83,301.47,60.007,1504151103,"201051344001025","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,826649.8,826649.8,20439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151141,2415064.00
08/30/2017 23:45,2,0.000,ALERT,212.61,301.77,60.002,1504151103,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,830601.4,830601.4,20434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151143,2415065.00
08/30/2017 23:45,2,0.000,ALERT,213.29,301.77,60.002,1504151103,"201051344000853","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,832095.8,832095.8,20466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151144,2415066.00
08/30/2017 23:45,2,0.000,ALERT,213.29,302.37,60.012,1504151103,"201051344000685","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,825232.4,825232.4,20484,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504151146,2415067.00
08/30/2017 23:45,2,0.000,ALERT,213.29,302.07,60.007,1504151103,"201051344000917","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,821922.5,821922.5,20481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151148,2415068.00
08/30/2017 23:45,2,0.000,ALERT,213.29,302.98,60.012,1504151103,"201051344001145","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,829971.5,829971.5,20461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151150,2415069.00
08/30/2017 23:45,2,0.000,ALERT,213.29,301.77,60.039,1504151103,"201051344000651","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,819002.5,819002.5,20453,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151152,2415070.00
08/30/2017 23:45,2,0.000,ALERT,211.93,301.17,60.007,1504151103,"274151322000088","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1021624.0,1021624.0,20341,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151153,2415071.00
08/30/2017 23:45,2,0.000,ALERT,212.83,300.27,60.002,1504151103,"274151322000068","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,891286.0,891286.0,20770,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151155,2415072.00
08/30/2017 23:45,2,0.000,ALERT,212.83,302.68,60.007,1504151103,"201051344001135","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,814578.1,814578.1,20415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151157,2415073.00
08/30/2017 23:45,2,0.000,ALERT,212.38,302.37,60.002,1504151103,"201051344000594","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,834128.7,834128.7,20449,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151159,2415074.00
08/30/2017 23:45,2,0.000,ALERT,213.29,302.37,59.996,1504151103,"201051344001203","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,824708.7,824708.7,20482,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151161,2415075.00
08/30/2017 23:45,2,0.000,ALERT,212.16,302.07,60.002,1504151103,"274151322000054","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,1037168.4,1037168.4,20312,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151163,2415076.00
08/30/2017 23:45,2,0.000,ALERT,212.83,301.47,60.007,1504151103,"201051344000867","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,818296.1,818296.1,20482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151164,2415077.00
08/30/2017 23:45,2,0.000,ALERT,213.06,302.37,60.012,1504151103,"201051344001093","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,821906.5,821906.5,20485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151166,2415078.00
08/30/2017 23:45,2,0.000,ALERT,212.38,301.77,59.991,1504151103,"201051344000900","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,840392.8,840392.8,20482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151168,2415079.00
08/30/2017 23:45,2,0.000,ALERT,212.83,301.17,60.007,1504151103,"201051344000648","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,826481.2,826481.2,20450,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151170,2415080.00
08/30/2017 23:45,2,0.000,ALERT,212.61,302.37,59.986,1504151103,"201051344000569","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,841915.1,841915.1,20421,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151172,2415081.00
08/30/2017 23:45,2,0.000,ALERT,212.61,302.07,60.007,1504151103,"201051344000983","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,832880.3,832880.3,20456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151174,2415082.00
08/30/2017 23:45,2,0.000,ALERT,212.61,301.47,60.012,1504151103,"201051344001158","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,816500.3,816500.3,20459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151175,2415083.00
08/30/2017 23:45,2,0.000,ALERT,213.06,302.07,60.012,1504151103,"201051344000576","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,831084.2,831084.2,20474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151177,2415084.00
08/30/2017 23:45,2,0.000,ALERT,212.38,300.87,60.007,1504151103,"274151322000087","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,1012849.2,1012849.2,20581,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504151179,2415085.00
